Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T14:20:00.000+00:00,transformer,,Temperature,C,23.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T14:20:00.000+00:00,busbar,,L3 Active Power,kW,34.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T14:20:00.000+00:00,busbar,,L2 Active Power,kW,35.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T14:20:00.000+00:00,busbar,,L1 Active Power,kW,35.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T14:20:00.000+00:00,busbar,,N Current (RMS),A,89.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T14:10:00.000+00:00,transformer,,Temperature,C,24.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T14:10:00.000+00:00,busbar,,L3 Active Power,kW,33.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T14:10:00.000+00:00,busbar,,L2 Active Power,kW,33.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T14:10:00.000+00:00,busbar,,L1 Active Power,kW,28.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T14:10:00.000+00:00,busbar,,N Current (RMS),A,90.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,69.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T14:00:00.000+00:00,transformer,,Temperature,C,24.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T14:00:00.000+00:00,busbar,,L3 Active Power,kW,30.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T14:00:00.000+00:00,busbar,,L2 Active Power,kW,37.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T14:00:00.000+00:00,busbar,,L1 Active Power,kW,21.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T14:00:00.000+00:00,busbar,,N Current (RMS),A,108.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:50:00.000+00:00,transformer,,Temperature,C,24.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:50:00.000+00:00,busbar,,L3 Active Power,kW,29.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:50:00.000+00:00,busbar,,L2 Active Power,kW,36.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:50:00.000+00:00,busbar,,L1 Active Power,kW,27.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:50:00.000+00:00,busbar,,N Current (RMS),A,90.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:40:00.000+00:00,transformer,,Temperature,C,24.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:40:00.000+00:00,busbar,,L3 Active Power,kW,27.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:40:00.000+00:00,busbar,,L2 Active Power,kW,35.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:40:00.000+00:00,busbar,,L1 Active Power,kW,25.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:40:00.000+00:00,busbar,,N Current (RMS),A,93.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,72.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:30:00.000+00:00,transformer,,Temperature,C,24.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:30:00.000+00:00,busbar,,L3 Active Power,kW,29.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:30:00.000+00:00,busbar,,L2 Active Power,kW,37.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:30:00.000+00:00,busbar,,L1 Active Power,kW,24.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:30:00.000+00:00,busbar,,N Current (RMS),A,100.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:20:00.000+00:00,transformer,,Temperature,C,25.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:20:00.000+00:00,busbar,,L3 Active Power,kW,27.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:20:00.000+00:00,busbar,,L2 Active Power,kW,32.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:20:00.000+00:00,busbar,,L1 Active Power,kW,32.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:20:00.000+00:00,busbar,,N Current (RMS),A,85.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:10:00.000+00:00,transformer,,Temperature,C,26.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:10:00.000+00:00,busbar,,L3 Active Power,kW,30.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:10:00.000+00:00,busbar,,L2 Active Power,kW,33.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:10:00.000+00:00,busbar,,L1 Active Power,kW,22.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:10:00.000+00:00,busbar,,N Current (RMS),A,100.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:00:00.000+00:00,transformer,,Temperature,C,26.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:00:00.000+00:00,busbar,,L3 Active Power,kW,23.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:00:00.000+00:00,busbar,,L2 Active Power,kW,29.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:00:00.000+00:00,busbar,,L1 Active Power,kW,25.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:00:00.000+00:00,busbar,,N Current (RMS),A,86.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:50:00.000+00:00,transformer,,Temperature,C,26.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:50:00.000+00:00,busbar,,L3 Active Power,kW,27.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:50:00.000+00:00,busbar,,L2 Active Power,kW,33.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:50:00.000+00:00,busbar,,L1 Active Power,kW,30.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:50:00.000+00:00,busbar,,N Current (RMS),A,85.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:40:00.000+00:00,transformer,,Temperature,C,25.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:40:00.000+00:00,busbar,,L3 Active Power,kW,25.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:40:00.000+00:00,busbar,,L2 Active Power,kW,33.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:40:00.000+00:00,busbar,,L1 Active Power,kW,28.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:40:00.000+00:00,busbar,,N Current (RMS),A,89.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:30:00.000+00:00,transformer,,Temperature,C,24.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:30:00.000+00:00,busbar,,L3 Active Power,kW,24.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:30:00.000+00:00,busbar,,L2 Active Power,kW,39.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:30:00.000+00:00,busbar,,L1 Active Power,kW,35.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:30:00.000+00:00,busbar,,N Current (RMS),A,103.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:20:00.000+00:00,transformer,,Temperature,C,24.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:20:00.000+00:00,busbar,,L3 Active Power,kW,28.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:20:00.000+00:00,busbar,,L2 Active Power,kW,40.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:20:00.000+00:00,busbar,,L1 Active Power,kW,32.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:20:00.000+00:00,busbar,,N Current (RMS),A,98.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
