Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,70.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:10:00.000+00:00,transformer,,Temperature,C,24.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:10:00.000+00:00,busbar,,L3 Active Power,kW,23.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:10:00.000+00:00,busbar,,L2 Active Power,kW,43.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:10:00.000+00:00,busbar,,L1 Active Power,kW,34.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:10:00.000+00:00,busbar,,N Current (RMS),A,108.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,69.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:00:00.000+00:00,transformer,,Temperature,C,24.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:00:00.000+00:00,busbar,,L3 Active Power,kW,29.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:00:00.000+00:00,busbar,,L2 Active Power,kW,40.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:00:00.000+00:00,busbar,,L1 Active Power,kW,38.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:00:00.000+00:00,busbar,,N Current (RMS),A,93.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:50:00.000+00:00,transformer,,Temperature,C,24.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:50:00.000+00:00,busbar,,L3 Active Power,kW,21.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:50:00.000+00:00,busbar,,L2 Active Power,kW,40.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:50:00.000+00:00,busbar,,L1 Active Power,kW,36.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:50:00.000+00:00,busbar,,N Current (RMS),A,111.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:40:00.000+00:00,transformer,,Temperature,C,24.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:40:00.000+00:00,busbar,,L3 Active Power,kW,30.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:40:00.000+00:00,busbar,,L2 Active Power,kW,38.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:40:00.000+00:00,busbar,,L1 Active Power,kW,37.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:40:00.000+00:00,busbar,,N Current (RMS),A,91.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:30:00.000+00:00,transformer,,Temperature,C,24.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:30:00.000+00:00,busbar,,L3 Active Power,kW,20.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:30:00.000+00:00,busbar,,L2 Active Power,kW,29.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:30:00.000+00:00,busbar,,L1 Active Power,kW,25.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:30:00.000+00:00,busbar,,N Current (RMS),A,92.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:20:00.000+00:00,transformer,,Temperature,C,22.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:20:00.000+00:00,busbar,,L3 Active Power,kW,23.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:20:00.000+00:00,busbar,,L2 Active Power,kW,38.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:20:00.000+00:00,busbar,,L1 Active Power,kW,27.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:20:00.000+00:00,busbar,,N Current (RMS),A,99.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:10:00.000+00:00,transformer,,Temperature,C,24.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:10:00.000+00:00,busbar,,L3 Active Power,kW,23.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:10:00.000+00:00,busbar,,L2 Active Power,kW,37.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:10:00.000+00:00,busbar,,L1 Active Power,kW,31.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:10:00.000+00:00,busbar,,N Current (RMS),A,97.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:00:00.000+00:00,transformer,,Temperature,C,26.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:00:00.000+00:00,busbar,,L3 Active Power,kW,24.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:00:00.000+00:00,busbar,,L2 Active Power,kW,32.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:00:00.000+00:00,busbar,,L1 Active Power,kW,31.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:00:00.000+00:00,busbar,,N Current (RMS),A,87.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T10:50:00.000+00:00,transformer,,Temperature,C,23.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T10:50:00.000+00:00,busbar,,L3 Active Power,kW,28.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T10:50:00.000+00:00,busbar,,L2 Active Power,kW,30.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T10:50:00.000+00:00,busbar,,L1 Active Power,kW,32.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T10:50:00.000+00:00,busbar,,N Current (RMS),A,82.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T10:40:00.000+00:00,transformer,,Temperature,C,22.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T10:40:00.000+00:00,busbar,,L3 Active Power,kW,26.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T10:40:00.000+00:00,busbar,,L2 Active Power,kW,29.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T10:40:00.000+00:00,busbar,,L1 Active Power,kW,32.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T10:40:00.000+00:00,busbar,,N Current (RMS),A,81.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T10:30:00.000+00:00,transformer,,Temperature,C,22.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T10:30:00.000+00:00,busbar,,L3 Active Power,kW,24.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T10:30:00.000+00:00,busbar,,L2 Active Power,kW,28.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T10:30:00.000+00:00,busbar,,L1 Active Power,kW,35.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T10:30:00.000+00:00,busbar,,N Current (RMS),A,88.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T10:20:00.000+00:00,transformer,,Temperature,C,23.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T10:20:00.000+00:00,busbar,,L3 Active Power,kW,24.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T10:20:00.000+00:00,busbar,,L2 Active Power,kW,30.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T10:20:00.000+00:00,busbar,,L1 Active Power,kW,34.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T10:20:00.000+00:00,busbar,,N Current (RMS),A,91.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-30T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
