Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T21:40:00.000+00:00,transformer,,Temperature,C,24.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T21:40:00.000+00:00,busbar,,L3 Active Power,kW,42.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T21:40:00.000+00:00,busbar,,L2 Active Power,kW,42.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T21:40:00.000+00:00,busbar,,L1 Active Power,kW,34.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T21:40:00.000+00:00,busbar,,N Current (RMS),A,98.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T21:30:00.000+00:00,transformer,,Temperature,C,24.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T21:30:00.000+00:00,busbar,,L3 Active Power,kW,43.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T21:30:00.000+00:00,busbar,,L2 Active Power,kW,40.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T21:30:00.000+00:00,busbar,,L1 Active Power,kW,37.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T21:30:00.000+00:00,busbar,,N Current (RMS),A,98.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T21:20:00.000+00:00,transformer,,Temperature,C,24.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T21:20:00.000+00:00,busbar,,L3 Active Power,kW,43.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T21:20:00.000+00:00,busbar,,L2 Active Power,kW,39.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T21:20:00.000+00:00,busbar,,L1 Active Power,kW,42.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T21:20:00.000+00:00,busbar,,N Current (RMS),A,100.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T21:10:00.000+00:00,transformer,,Temperature,C,24.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T21:10:00.000+00:00,busbar,,L3 Active Power,kW,40.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T21:10:00.000+00:00,busbar,,L2 Active Power,kW,37.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T21:10:00.000+00:00,busbar,,L1 Active Power,kW,39.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T21:10:00.000+00:00,busbar,,N Current (RMS),A,104.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T21:00:00.000+00:00,transformer,,Temperature,C,24.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T21:00:00.000+00:00,busbar,,L3 Active Power,kW,37.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T21:00:00.000+00:00,busbar,,L2 Active Power,kW,40.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T21:00:00.000+00:00,busbar,,L1 Active Power,kW,33.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T21:00:00.000+00:00,busbar,,N Current (RMS),A,105.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:50:00.000+00:00,transformer,,Temperature,C,24.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:50:00.000+00:00,busbar,,L3 Active Power,kW,35.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:50:00.000+00:00,busbar,,L2 Active Power,kW,38.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:50:00.000+00:00,busbar,,L1 Active Power,kW,31.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:50:00.000+00:00,busbar,,N Current (RMS),A,105.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:40:00.000+00:00,transformer,,Temperature,C,25.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:40:00.000+00:00,busbar,,L3 Active Power,kW,36.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:40:00.000+00:00,busbar,,L2 Active Power,kW,48.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:40:00.000+00:00,busbar,,L1 Active Power,kW,42.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:40:00.000+00:00,busbar,,N Current (RMS),A,112.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:30:00.000+00:00,transformer,,Temperature,C,25.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:30:00.000+00:00,busbar,,L3 Active Power,kW,40.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:30:00.000+00:00,busbar,,L2 Active Power,kW,46.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:30:00.000+00:00,busbar,,L1 Active Power,kW,47.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:30:00.000+00:00,busbar,,N Current (RMS),A,108.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:20:00.000+00:00,transformer,,Temperature,C,25.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:20:00.000+00:00,busbar,,L3 Active Power,kW,41.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:20:00.000+00:00,busbar,,L2 Active Power,kW,46.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:20:00.000+00:00,busbar,,L1 Active Power,kW,52.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:20:00.000+00:00,busbar,,N Current (RMS),A,114.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:10:00.000+00:00,transformer,,Temperature,C,25.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:10:00.000+00:00,busbar,,L3 Active Power,kW,41.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:10:00.000+00:00,busbar,,L2 Active Power,kW,41.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:10:00.000+00:00,busbar,,L1 Active Power,kW,50.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:10:00.000+00:00,busbar,,N Current (RMS),A,109.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,69.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:00:00.000+00:00,transformer,,Temperature,C,25.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:00:00.000+00:00,busbar,,L3 Active Power,kW,44.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:00:00.000+00:00,busbar,,L2 Active Power,kW,43.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:00:00.000+00:00,busbar,,L1 Active Power,kW,52.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:00:00.000+00:00,busbar,,N Current (RMS),A,111.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,69.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:50:00.000+00:00,transformer,,Temperature,C,25.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:50:00.000+00:00,busbar,,L3 Active Power,kW,46.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:50:00.000+00:00,busbar,,L2 Active Power,kW,45.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:50:00.000+00:00,busbar,,L1 Active Power,kW,54.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:50:00.000+00:00,busbar,,N Current (RMS),A,113.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,68.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:40:00.000+00:00,transformer,,Temperature,C,25.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.69
