Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:40:00.000+00:00,busbar,,L3 Active Power,kW,44.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:40:00.000+00:00,busbar,,L2 Active Power,kW,49.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:40:00.000+00:00,busbar,,L1 Active Power,kW,58.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:40:00.000+00:00,busbar,,N Current (RMS),A,120.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:30:00.000+00:00,transformer,,Temperature,C,25.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:30:00.000+00:00,busbar,,L3 Active Power,kW,48.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:30:00.000+00:00,busbar,,L2 Active Power,kW,50.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:30:00.000+00:00,busbar,,L1 Active Power,kW,57.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:30:00.000+00:00,busbar,,N Current (RMS),A,108.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,72.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:20:00.000+00:00,transformer,,Temperature,C,25.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:20:00.000+00:00,busbar,,L3 Active Power,kW,57.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:20:00.000+00:00,busbar,,L2 Active Power,kW,45.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:20:00.000+00:00,busbar,,L1 Active Power,kW,55.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:20:00.000+00:00,busbar,,N Current (RMS),A,116.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,237.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:10:00.000+00:00,transformer,,Temperature,C,25.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:10:00.000+00:00,busbar,,L3 Active Power,kW,56.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:10:00.000+00:00,busbar,,L2 Active Power,kW,51.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:10:00.000+00:00,busbar,,L1 Active Power,kW,56.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:10:00.000+00:00,busbar,,N Current (RMS),A,105.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,233.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:00:00.000+00:00,transformer,,Temperature,C,25.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:00:00.000+00:00,busbar,,L3 Active Power,kW,54.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:00:00.000+00:00,busbar,,L2 Active Power,kW,50.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:00:00.000+00:00,busbar,,L1 Active Power,kW,57.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:00:00.000+00:00,busbar,,N Current (RMS),A,105.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:50:00.000+00:00,transformer,,Temperature,C,24.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:50:00.000+00:00,busbar,,L3 Active Power,kW,56.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:50:00.000+00:00,busbar,,L2 Active Power,kW,57.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:50:00.000+00:00,busbar,,L1 Active Power,kW,57.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:50:00.000+00:00,busbar,,N Current (RMS),A,106.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,235.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,237.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,64.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,146.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,140.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:40:00.000+00:00,transformer,,Temperature,C,24.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:40:00.000+00:00,busbar,,L3 Active Power,kW,62.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:40:00.000+00:00,busbar,,L2 Active Power,kW,61.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:40:00.000+00:00,busbar,,L1 Active Power,kW,60.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:40:00.000+00:00,busbar,,N Current (RMS),A,103.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,256.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,250.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,66.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,161.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,137.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,153.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:30:00.000+00:00,transformer,,Temperature,C,24.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:30:00.000+00:00,busbar,,L3 Active Power,kW,65.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:30:00.000+00:00,busbar,,L2 Active Power,kW,64.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:30:00.000+00:00,busbar,,L1 Active Power,kW,65.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:30:00.000+00:00,busbar,,N Current (RMS),A,102.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,268.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,265.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,267.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,141.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:20:00.000+00:00,transformer,,Temperature,C,24.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:20:00.000+00:00,busbar,,L3 Active Power,kW,61.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:20:00.000+00:00,busbar,,L2 Active Power,kW,59.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:20:00.000+00:00,busbar,,L1 Active Power,kW,59.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:20:00.000+00:00,busbar,,N Current (RMS),A,95.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,252.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,243.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,152.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,148.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:10:00.000+00:00,transformer,,Temperature,C,23.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:10:00.000+00:00,busbar,,L3 Active Power,kW,60.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:10:00.000+00:00,busbar,,L2 Active Power,kW,65.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:10:00.000+00:00,busbar,,L1 Active Power,kW,60.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:10:00.000+00:00,busbar,,N Current (RMS),A,104.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,247.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,269.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,72.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,146.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,146.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,150.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:00:00.000+00:00,transformer,,Temperature,C,23.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:00:00.000+00:00,busbar,,L3 Active Power,kW,63.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:00:00.000+00:00,busbar,,L2 Active Power,kW,65.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:00:00.000+00:00,busbar,,L1 Active Power,kW,60.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:00:00.000+00:00,busbar,,N Current (RMS),A,101.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,260.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,267.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,146.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,159.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:50:00.000+00:00,transformer,,Temperature,C,23.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:50:00.000+00:00,busbar,,L3 Active Power,kW,67.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:50:00.000+00:00,busbar,,L2 Active Power,kW,60.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:50:00.000+00:00,busbar,,L1 Active Power,kW,62.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:50:00.000+00:00,busbar,,N Current (RMS),A,104.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,276.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,248.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,256.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,136.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,152.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:40:00.000+00:00,transformer,,Temperature,C,23.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:40:00.000+00:00,busbar,,L3 Active Power,kW,56.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:40:00.000+00:00,busbar,,L2 Active Power,kW,53.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:40:00.000+00:00,busbar,,L1 Active Power,kW,64.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:40:00.000+00:00,busbar,,N Current (RMS),A,113.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,236.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,221.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,264.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.4
