Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,134.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:30:00.000+00:00,transformer,,Temperature,C,23.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:30:00.000+00:00,busbar,,L3 Active Power,kW,54.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:30:00.000+00:00,busbar,,L2 Active Power,kW,51.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:30:00.000+00:00,busbar,,L1 Active Power,kW,55.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:30:00.000+00:00,busbar,,N Current (RMS),A,106.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,229.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,66.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,137.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:20:00.000+00:00,transformer,,Temperature,C,22.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:20:00.000+00:00,busbar,,L3 Active Power,kW,59.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:20:00.000+00:00,busbar,,L2 Active Power,kW,53.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:20:00.000+00:00,busbar,,L1 Active Power,kW,52.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:20:00.000+00:00,busbar,,N Current (RMS),A,109.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,245.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,71.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,72.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,148.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:10:00.000+00:00,transformer,,Temperature,C,22.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:10:00.000+00:00,busbar,,L3 Active Power,kW,59.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:10:00.000+00:00,busbar,,L2 Active Power,kW,44.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:10:00.000+00:00,busbar,,L1 Active Power,kW,61.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:10:00.000+00:00,busbar,,N Current (RMS),A,122.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,245.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,252.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:00:00.000+00:00,transformer,,Temperature,C,22.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:00:00.000+00:00,busbar,,L3 Active Power,kW,54.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:00:00.000+00:00,busbar,,L2 Active Power,kW,53.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:00:00.000+00:00,busbar,,L1 Active Power,kW,59.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:00:00.000+00:00,busbar,,N Current (RMS),A,105.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,66.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-6.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,76.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,165.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:50:00.000+00:00,transformer,,Temperature,C,22.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:50:00.000+00:00,busbar,,L3 Active Power,kW,47.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:50:00.000+00:00,busbar,,L2 Active Power,kW,72.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:50:00.000+00:00,busbar,,L1 Active Power,kW,56.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:50:00.000+00:00,busbar,,N Current (RMS),A,137.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,297.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-6.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,44.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,104.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,184.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:40:00.000+00:00,transformer,,Temperature,C,22.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:40:00.000+00:00,busbar,,L3 Active Power,kW,48.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:40:00.000+00:00,busbar,,L2 Active Power,kW,73.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:40:00.000+00:00,busbar,,L1 Active Power,kW,57.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:40:00.000+00:00,busbar,,N Current (RMS),A,140.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,303.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,78.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,152.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,148.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:30:00.000+00:00,transformer,,Temperature,C,22.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:30:00.000+00:00,busbar,,L3 Active Power,kW,51.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:30:00.000+00:00,busbar,,L2 Active Power,kW,63.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:30:00.000+00:00,busbar,,L1 Active Power,kW,65.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:30:00.000+00:00,busbar,,N Current (RMS),A,112.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,260.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,272.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,92.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,170.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,84.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,161.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,157.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:20:00.000+00:00,transformer,,Temperature,C,22.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:20:00.000+00:00,busbar,,L3 Active Power,kW,61.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:20:00.000+00:00,busbar,,L2 Active Power,kW,61.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:20:00.000+00:00,busbar,,L1 Active Power,kW,61.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:20:00.000+00:00,busbar,,N Current (RMS),A,101.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,253.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,255.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,75.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,154.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:10:00.000+00:00,transformer,,Temperature,C,21.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:10:00.000+00:00,busbar,,L3 Active Power,kW,50.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:10:00.000+00:00,busbar,,L2 Active Power,kW,57.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:10:00.000+00:00,busbar,,L1 Active Power,kW,62.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:10:00.000+00:00,busbar,,N Current (RMS),A,111.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,239.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,261.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,76.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,156.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:00:00.000+00:00,transformer,,Temperature,C,21.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:00:00.000+00:00,busbar,,L3 Active Power,kW,48.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:00:00.000+00:00,busbar,,L2 Active Power,kW,54.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:00:00.000+00:00,busbar,,L1 Active Power,kW,64.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:00:00.000+00:00,busbar,,N Current (RMS),A,116.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,268.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,63.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:50:00.000+00:00,transformer,,Temperature,C,21.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:50:00.000+00:00,busbar,,L3 Active Power,kW,44.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:50:00.000+00:00,busbar,,L2 Active Power,kW,47.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:50:00.000+00:00,busbar,,L1 Active Power,kW,61.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:50:00.000+00:00,busbar,,N Current (RMS),A,118.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,257.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:40:00.000+00:00,transformer,,Temperature,C,21.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:40:00.000+00:00,busbar,,L3 Active Power,kW,42.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:40:00.000+00:00,busbar,,L2 Active Power,kW,49.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:40:00.000+00:00,busbar,,L1 Active Power,kW,56.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:40:00.000+00:00,busbar,,N Current (RMS),A,109.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,76.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:30:00.000+00:00,transformer,,Temperature,C,21.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
