Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:30:00.000+00:00,busbar,,L3 Active Power,kW,38.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:30:00.000+00:00,busbar,,L2 Active Power,kW,53.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:30:00.000+00:00,busbar,,L1 Active Power,kW,57.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:30:00.000+00:00,busbar,,N Current (RMS),A,122.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:20:00.000+00:00,transformer,,Temperature,C,21.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:20:00.000+00:00,busbar,,L3 Active Power,kW,38.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:20:00.000+00:00,busbar,,L2 Active Power,kW,52.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:20:00.000+00:00,busbar,,L1 Active Power,kW,48.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:20:00.000+00:00,busbar,,N Current (RMS),A,111.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,80.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,144.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:10:00.000+00:00,transformer,,Temperature,C,21.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:10:00.000+00:00,busbar,,L3 Active Power,kW,44.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:10:00.000+00:00,busbar,,L2 Active Power,kW,54.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:10:00.000+00:00,busbar,,L1 Active Power,kW,46.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:10:00.000+00:00,busbar,,N Current (RMS),A,112.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,226.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,68.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:00:00.000+00:00,transformer,,Temperature,C,21.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:00:00.000+00:00,busbar,,L3 Active Power,kW,48.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:00:00.000+00:00,busbar,,L2 Active Power,kW,49.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:00:00.000+00:00,busbar,,L1 Active Power,kW,44.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:00:00.000+00:00,busbar,,N Current (RMS),A,112.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:50:00.000+00:00,transformer,,Temperature,C,21.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:50:00.000+00:00,busbar,,L3 Active Power,kW,34.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:50:00.000+00:00,busbar,,L2 Active Power,kW,45.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:50:00.000+00:00,busbar,,L1 Active Power,kW,42.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:50:00.000+00:00,busbar,,N Current (RMS),A,103.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:40:00.000+00:00,transformer,,Temperature,C,21.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:40:00.000+00:00,busbar,,L3 Active Power,kW,34.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:40:00.000+00:00,busbar,,L2 Active Power,kW,42.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:40:00.000+00:00,busbar,,N Current (RMS),A,99.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:30:00.000+00:00,transformer,,Temperature,C,21.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:30:00.000+00:00,busbar,,L3 Active Power,kW,37.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:30:00.000+00:00,busbar,,L2 Active Power,kW,46.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:30:00.000+00:00,busbar,,L1 Active Power,kW,38.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:30:00.000+00:00,busbar,,N Current (RMS),A,104.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:20:00.000+00:00,transformer,,Temperature,C,21.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:20:00.000+00:00,busbar,,L3 Active Power,kW,36.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:20:00.000+00:00,busbar,,L2 Active Power,kW,44.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:20:00.000+00:00,busbar,,L1 Active Power,kW,40.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:20:00.000+00:00,busbar,,N Current (RMS),A,97.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:10:00.000+00:00,transformer,,Temperature,C,21.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:10:00.000+00:00,busbar,,L3 Active Power,kW,38.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:10:00.000+00:00,busbar,,L2 Active Power,kW,39.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:10:00.000+00:00,busbar,,L1 Active Power,kW,46.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:10:00.000+00:00,busbar,,N Current (RMS),A,98.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:00:00.000+00:00,transformer,,Temperature,C,21.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:00:00.000+00:00,busbar,,L3 Active Power,kW,33.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:00:00.000+00:00,busbar,,L2 Active Power,kW,38.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:00:00.000+00:00,busbar,,L1 Active Power,kW,36.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:00:00.000+00:00,busbar,,N Current (RMS),A,93.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:50:00.000+00:00,transformer,,Temperature,C,20.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:50:00.000+00:00,busbar,,L3 Active Power,kW,35.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:50:00.000+00:00,busbar,,L2 Active Power,kW,42.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:50:00.000+00:00,busbar,,L1 Active Power,kW,36.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:50:00.000+00:00,busbar,,N Current (RMS),A,99.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:40:00.000+00:00,transformer,,Temperature,C,20.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:40:00.000+00:00,busbar,,L3 Active Power,kW,32.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:40:00.000+00:00,busbar,,L2 Active Power,kW,41.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:40:00.000+00:00,busbar,,L1 Active Power,kW,36.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:40:00.000+00:00,busbar,,N Current (RMS),A,99.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:30:00.000+00:00,transformer,,Temperature,C,20.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:30:00.000+00:00,busbar,,L3 Active Power,kW,33.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:30:00.000+00:00,busbar,,L2 Active Power,kW,36.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:30:00.000+00:00,busbar,,L1 Active Power,kW,39.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:30:00.000+00:00,busbar,,N Current (RMS),A,94.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.81
