Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:20:00.000+00:00,transformer,,Temperature,C,20.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:20:00.000+00:00,busbar,,L3 Active Power,kW,38.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:20:00.000+00:00,busbar,,L2 Active Power,kW,36.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:20:00.000+00:00,busbar,,L1 Active Power,kW,37.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:20:00.000+00:00,busbar,,N Current (RMS),A,96.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,74.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:10:00.000+00:00,transformer,,Temperature,C,20.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:10:00.000+00:00,busbar,,L3 Active Power,kW,42.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:10:00.000+00:00,busbar,,L2 Active Power,kW,36.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:10:00.000+00:00,busbar,,L1 Active Power,kW,44.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:10:00.000+00:00,busbar,,N Current (RMS),A,97.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,68.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,69.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:00:00.000+00:00,transformer,,Temperature,C,21.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:00:00.000+00:00,busbar,,L3 Active Power,kW,40.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:00:00.000+00:00,busbar,,L2 Active Power,kW,40.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:00:00.000+00:00,busbar,,L1 Active Power,kW,47.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:00:00.000+00:00,busbar,,N Current (RMS),A,93.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,69.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:50:00.000+00:00,transformer,,Temperature,C,21.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:50:00.000+00:00,busbar,,L3 Active Power,kW,31.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:50:00.000+00:00,busbar,,L2 Active Power,kW,40.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:50:00.000+00:00,busbar,,L1 Active Power,kW,42.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:50:00.000+00:00,busbar,,N Current (RMS),A,95.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:40:00.000+00:00,transformer,,Temperature,C,21.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:40:00.000+00:00,busbar,,L3 Active Power,kW,31.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:40:00.000+00:00,busbar,,L2 Active Power,kW,44.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:40:00.000+00:00,busbar,,L1 Active Power,kW,43.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:40:00.000+00:00,busbar,,N Current (RMS),A,95.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:30:00.000+00:00,transformer,,Temperature,C,21.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:30:00.000+00:00,busbar,,L3 Active Power,kW,37.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:30:00.000+00:00,busbar,,L2 Active Power,kW,40.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:30:00.000+00:00,busbar,,L1 Active Power,kW,41.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:30:00.000+00:00,busbar,,N Current (RMS),A,84.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:20:00.000+00:00,transformer,,Temperature,C,21.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:20:00.000+00:00,busbar,,L3 Active Power,kW,39.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:20:00.000+00:00,busbar,,L2 Active Power,kW,45.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:20:00.000+00:00,busbar,,L1 Active Power,kW,36.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:20:00.000+00:00,busbar,,N Current (RMS),A,98.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,66.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:10:00.000+00:00,transformer,,Temperature,C,20.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:10:00.000+00:00,busbar,,L3 Active Power,kW,37.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:10:00.000+00:00,busbar,,L2 Active Power,kW,42.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:10:00.000+00:00,busbar,,L1 Active Power,kW,38.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:10:00.000+00:00,busbar,,N Current (RMS),A,94.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:00:00.000+00:00,transformer,,Temperature,C,20.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:00:00.000+00:00,busbar,,L3 Active Power,kW,33.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:00:00.000+00:00,busbar,,L2 Active Power,kW,36.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:00:00.000+00:00,busbar,,L1 Active Power,kW,40.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:00:00.000+00:00,busbar,,N Current (RMS),A,88.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,72.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T11:50:00.000+00:00,transformer,,Temperature,C,20.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T11:50:00.000+00:00,busbar,,L3 Active Power,kW,28.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T11:50:00.000+00:00,busbar,,L2 Active Power,kW,44.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T11:50:00.000+00:00,busbar,,L1 Active Power,kW,43.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T11:50:00.000+00:00,busbar,,N Current (RMS),A,111.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,79.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T11:40:00.000+00:00,transformer,,Temperature,C,20.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T11:40:00.000+00:00,busbar,,L3 Active Power,kW,31.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T11:40:00.000+00:00,busbar,,L2 Active Power,kW,44.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T11:40:00.000+00:00,busbar,,L1 Active Power,kW,49.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T11:40:00.000+00:00,busbar,,N Current (RMS),A,109.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,82.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T11:30:00.000+00:00,transformer,,Temperature,C,20.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T11:30:00.000+00:00,busbar,,L3 Active Power,kW,26.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T11:30:00.000+00:00,busbar,,L2 Active Power,kW,44.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T11:30:00.000+00:00,busbar,,L1 Active Power,kW,37.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T11:30:00.000+00:00,busbar,,N Current (RMS),A,107.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.2
