Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T09:10:00.000+00:00,transformer,,Temperature,C,20.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T09:10:00.000+00:00,busbar,,L3 Active Power,kW,33.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T09:10:00.000+00:00,busbar,,L2 Active Power,kW,37.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T09:10:00.000+00:00,busbar,,L1 Active Power,kW,27.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T09:10:00.000+00:00,busbar,,N Current (RMS),A,95.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T09:00:00.000+00:00,transformer,,Temperature,C,20.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T09:00:00.000+00:00,busbar,,L3 Active Power,kW,29.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T09:00:00.000+00:00,busbar,,L2 Active Power,kW,38.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T09:00:00.000+00:00,busbar,,L1 Active Power,kW,29.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T09:00:00.000+00:00,busbar,,N Current (RMS),A,96.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,66.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:50:00.000+00:00,transformer,,Temperature,C,19.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:50:00.000+00:00,busbar,,L3 Active Power,kW,26.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:50:00.000+00:00,busbar,,L2 Active Power,kW,41.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:50:00.000+00:00,busbar,,L1 Active Power,kW,29.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:50:00.000+00:00,busbar,,N Current (RMS),A,108.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:40:00.000+00:00,transformer,,Temperature,C,19.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:40:00.000+00:00,busbar,,L3 Active Power,kW,28.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:40:00.000+00:00,busbar,,L2 Active Power,kW,36.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:40:00.000+00:00,busbar,,L1 Active Power,kW,31.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:40:00.000+00:00,busbar,,N Current (RMS),A,90.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:30:00.000+00:00,transformer,,Temperature,C,19.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:30:00.000+00:00,busbar,,L3 Active Power,kW,28.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:30:00.000+00:00,busbar,,L2 Active Power,kW,41.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:30:00.000+00:00,busbar,,L1 Active Power,kW,31.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:30:00.000+00:00,busbar,,N Current (RMS),A,101.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:20:00.000+00:00,transformer,,Temperature,C,19.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:20:00.000+00:00,busbar,,L3 Active Power,kW,31.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:20:00.000+00:00,busbar,,L2 Active Power,kW,41.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:20:00.000+00:00,busbar,,L1 Active Power,kW,38.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:20:00.000+00:00,busbar,,N Current (RMS),A,93.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:10:00.000+00:00,transformer,,Temperature,C,19.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:10:00.000+00:00,busbar,,L3 Active Power,kW,31.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:10:00.000+00:00,busbar,,L2 Active Power,kW,36.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:10:00.000+00:00,busbar,,L1 Active Power,kW,43.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:10:00.000+00:00,busbar,,N Current (RMS),A,95.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:00:00.000+00:00,transformer,,Temperature,C,19.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:00:00.000+00:00,busbar,,L3 Active Power,kW,31.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:00:00.000+00:00,busbar,,L2 Active Power,kW,29.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:00:00.000+00:00,busbar,,L1 Active Power,kW,39.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:00:00.000+00:00,busbar,,N Current (RMS),A,92.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:50:00.000+00:00,transformer,,Temperature,C,18.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:50:00.000+00:00,busbar,,L3 Active Power,kW,35.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:50:00.000+00:00,busbar,,L2 Active Power,kW,31.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:50:00.000+00:00,busbar,,L1 Active Power,kW,35.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:50:00.000+00:00,busbar,,N Current (RMS),A,91.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,71.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:40:00.000+00:00,transformer,,Temperature,C,18.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:40:00.000+00:00,busbar,,L3 Active Power,kW,39.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:40:00.000+00:00,busbar,,L2 Active Power,kW,38.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:40:00.000+00:00,busbar,,L1 Active Power,kW,35.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:40:00.000+00:00,busbar,,N Current (RMS),A,92.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:30:00.000+00:00,transformer,,Temperature,C,18.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:30:00.000+00:00,busbar,,L3 Active Power,kW,37.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:30:00.000+00:00,busbar,,L2 Active Power,kW,43.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:30:00.000+00:00,busbar,,L1 Active Power,kW,37.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:30:00.000+00:00,busbar,,N Current (RMS),A,91.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:20:00.000+00:00,transformer,,Temperature,C,18.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:20:00.000+00:00,busbar,,L3 Active Power,kW,38.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:20:00.000+00:00,busbar,,L2 Active Power,kW,38.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:20:00.000+00:00,busbar,,L1 Active Power,kW,40.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:20:00.000+00:00,busbar,,N Current (RMS),A,84.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.0
