Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:10:00.000+00:00,transformer,,Temperature,C,18.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:10:00.000+00:00,busbar,,L3 Active Power,kW,36.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:10:00.000+00:00,busbar,,L2 Active Power,kW,38.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:10:00.000+00:00,busbar,,L1 Active Power,kW,51.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:10:00.000+00:00,busbar,,N Current (RMS),A,103.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:00:00.000+00:00,transformer,,Temperature,C,17.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:00:00.000+00:00,busbar,,L3 Active Power,kW,35.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:00:00.000+00:00,busbar,,L2 Active Power,kW,40.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:00:00.000+00:00,busbar,,L1 Active Power,kW,44.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:00:00.000+00:00,busbar,,N Current (RMS),A,103.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:50:00.000+00:00,transformer,,Temperature,C,17.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:50:00.000+00:00,busbar,,L3 Active Power,kW,37.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:50:00.000+00:00,busbar,,L2 Active Power,kW,41.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:50:00.000+00:00,busbar,,L1 Active Power,kW,37.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:50:00.000+00:00,busbar,,N Current (RMS),A,92.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:40:00.000+00:00,transformer,,Temperature,C,17.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:40:00.000+00:00,busbar,,L3 Active Power,kW,41.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:40:00.000+00:00,busbar,,L2 Active Power,kW,42.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:40:00.000+00:00,busbar,,L1 Active Power,kW,45.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:40:00.000+00:00,busbar,,N Current (RMS),A,89.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,63.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:30:00.000+00:00,transformer,,Temperature,C,17.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:30:00.000+00:00,busbar,,L3 Active Power,kW,47.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:30:00.000+00:00,busbar,,L2 Active Power,kW,42.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:30:00.000+00:00,busbar,,L1 Active Power,kW,44.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:30:00.000+00:00,busbar,,N Current (RMS),A,90.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,84.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:20:00.000+00:00,transformer,,Temperature,C,17.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:20:00.000+00:00,busbar,,L3 Active Power,kW,44.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:20:00.000+00:00,busbar,,L2 Active Power,kW,48.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:20:00.000+00:00,busbar,,L1 Active Power,kW,36.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:20:00.000+00:00,busbar,,N Current (RMS),A,109.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,74.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:10:00.000+00:00,transformer,,Temperature,C,17.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:10:00.000+00:00,busbar,,L3 Active Power,kW,34.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:10:00.000+00:00,busbar,,L2 Active Power,kW,38.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:10:00.000+00:00,busbar,,L1 Active Power,kW,29.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:10:00.000+00:00,busbar,,N Current (RMS),A,96.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:00:00.000+00:00,transformer,,Temperature,C,17.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:00:00.000+00:00,busbar,,L3 Active Power,kW,30.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:00:00.000+00:00,busbar,,L2 Active Power,kW,33.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:00:00.000+00:00,busbar,,L1 Active Power,kW,25.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:00:00.000+00:00,busbar,,N Current (RMS),A,88.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T05:50:00.000+00:00,transformer,,Temperature,C,16.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T05:50:00.000+00:00,busbar,,L3 Active Power,kW,28.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T05:50:00.000+00:00,busbar,,L2 Active Power,kW,30.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T05:50:00.000+00:00,busbar,,L1 Active Power,kW,26.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T05:50:00.000+00:00,busbar,,N Current (RMS),A,78.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T05:40:00.000+00:00,transformer,,Temperature,C,16.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T05:40:00.000+00:00,busbar,,L3 Active Power,kW,27.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T05:40:00.000+00:00,busbar,,L2 Active Power,kW,23.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T05:40:00.000+00:00,busbar,,L1 Active Power,kW,22.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T05:40:00.000+00:00,busbar,,N Current (RMS),A,76.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T05:30:00.000+00:00,transformer,,Temperature,C,16.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T05:30:00.000+00:00,busbar,,L3 Active Power,kW,27.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T05:30:00.000+00:00,busbar,,L2 Active Power,kW,23.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T05:30:00.000+00:00,busbar,,N Current (RMS),A,78.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T05:20:00.000+00:00,transformer,,Temperature,C,16.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T05:20:00.000+00:00,busbar,,L3 Active Power,kW,23.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T05:20:00.000+00:00,busbar,,L2 Active Power,kW,21.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T05:20:00.000+00:00,busbar,,N Current (RMS),A,78.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T05:10:00.000+00:00,transformer,,Temperature,C,16.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T05:10:00.000+00:00,busbar,,L3 Active Power,kW,19.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T05:10:00.000+00:00,busbar,,L2 Active Power,kW,19.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-31T05:10:00.000+00:00,busbar,,N Current (RMS),A,68.3
