Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T20:50:00.000+00:00,busbar,,L3 Active Power,kW,40.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T20:50:00.000+00:00,busbar,,L2 Active Power,kW,54.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T20:50:00.000+00:00,busbar,,L1 Active Power,kW,49.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T20:50:00.000+00:00,busbar,,N Current (RMS),A,113.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,82.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,137.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T20:40:00.000+00:00,transformer,,Temperature,C,23.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T20:40:00.000+00:00,busbar,,L3 Active Power,kW,38.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T20:40:00.000+00:00,busbar,,L2 Active Power,kW,54.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T20:40:00.000+00:00,busbar,,L1 Active Power,kW,51.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T20:40:00.000+00:00,busbar,,N Current (RMS),A,120.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,94.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,138.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T20:30:00.000+00:00,transformer,,Temperature,C,23.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T20:30:00.000+00:00,busbar,,L3 Active Power,kW,35.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T20:30:00.000+00:00,busbar,,L2 Active Power,kW,55.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T20:30:00.000+00:00,busbar,,L1 Active Power,kW,49.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T20:30:00.000+00:00,busbar,,N Current (RMS),A,130.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,229.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,84.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,143.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T20:20:00.000+00:00,transformer,,Temperature,C,23.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T20:20:00.000+00:00,busbar,,L3 Active Power,kW,41.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T20:20:00.000+00:00,busbar,,L2 Active Power,kW,51.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T20:20:00.000+00:00,busbar,,L1 Active Power,kW,53.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T20:20:00.000+00:00,busbar,,N Current (RMS),A,117.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,98.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,159.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T20:10:00.000+00:00,transformer,,Temperature,C,23.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T20:10:00.000+00:00,busbar,,L3 Active Power,kW,42.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T20:10:00.000+00:00,busbar,,L2 Active Power,kW,54.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T20:10:00.000+00:00,busbar,,L1 Active Power,kW,57.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T20:10:00.000+00:00,busbar,,N Current (RMS),A,120.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,91.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,145.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T20:00:00.000+00:00,transformer,,Temperature,C,23.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T20:00:00.000+00:00,busbar,,L3 Active Power,kW,40.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T20:00:00.000+00:00,busbar,,L2 Active Power,kW,53.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T20:00:00.000+00:00,busbar,,L1 Active Power,kW,50.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T20:00:00.000+00:00,busbar,,N Current (RMS),A,116.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,65.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,66.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,139.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:50:00.000+00:00,transformer,,Temperature,C,23.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:50:00.000+00:00,busbar,,L3 Active Power,kW,49.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:50:00.000+00:00,busbar,,L2 Active Power,kW,55.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:50:00.000+00:00,busbar,,L1 Active Power,kW,43.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:50:00.000+00:00,busbar,,N Current (RMS),A,112.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,88.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,153.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:40:00.000+00:00,transformer,,Temperature,C,24.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:40:00.000+00:00,busbar,,L3 Active Power,kW,42.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:40:00.000+00:00,busbar,,L2 Active Power,kW,65.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:40:00.000+00:00,busbar,,L1 Active Power,kW,48.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:40:00.000+00:00,busbar,,N Current (RMS),A,136.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,267.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-6.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,91.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,156.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:30:00.000+00:00,transformer,,Temperature,C,24.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:30:00.000+00:00,busbar,,L3 Active Power,kW,35.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:30:00.000+00:00,busbar,,L2 Active Power,kW,61.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:30:00.000+00:00,busbar,,L1 Active Power,kW,50.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:30:00.000+00:00,busbar,,N Current (RMS),A,138.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,251.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-6.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,92.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,155.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:20:00.000+00:00,transformer,,Temperature,C,24.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:20:00.000+00:00,busbar,,L3 Active Power,kW,38.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:20:00.000+00:00,busbar,,L2 Active Power,kW,60.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:20:00.000+00:00,busbar,,L1 Active Power,kW,49.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:20:00.000+00:00,busbar,,N Current (RMS),A,132.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,247.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,65.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-6.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,92.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,160.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:10:00.000+00:00,transformer,,Temperature,C,24.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:10:00.000+00:00,busbar,,L3 Active Power,kW,45.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:10:00.000+00:00,busbar,,L2 Active Power,kW,60.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:10:00.000+00:00,busbar,,L1 Active Power,kW,40.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:10:00.000+00:00,busbar,,N Current (RMS),A,133.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,66.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,80.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,148.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:00:00.000+00:00,transformer,,Temperature,C,24.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:00:00.000+00:00,busbar,,L3 Active Power,kW,47.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:00:00.000+00:00,busbar,,L2 Active Power,kW,65.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:00:00.000+00:00,busbar,,L1 Active Power,kW,40.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:00:00.000+00:00,busbar,,N Current (RMS),A,142.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,269.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,65.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,42.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,94.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,174.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:50:00.000+00:00,transformer,,Temperature,C,24.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:50:00.000+00:00,busbar,,L3 Active Power,kW,51.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:50:00.000+00:00,busbar,,L2 Active Power,kW,72.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:50:00.000+00:00,busbar,,L1 Active Power,kW,44.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:50:00.000+00:00,busbar,,N Current (RMS),A,151.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,298.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,64.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.8
