Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,44.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,93.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,182.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:40:00.000+00:00,transformer,,Temperature,C,24.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:40:00.000+00:00,busbar,,L3 Active Power,kW,49.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:40:00.000+00:00,busbar,,L2 Active Power,kW,76.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:40:00.000+00:00,busbar,,L1 Active Power,kW,51.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:40:00.000+00:00,busbar,,N Current (RMS),A,150.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,312.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,44.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,89.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,183.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:30:00.000+00:00,transformer,,Temperature,C,24.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:30:00.000+00:00,busbar,,L3 Active Power,kW,51.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:30:00.000+00:00,busbar,,L2 Active Power,kW,74.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:30:00.000+00:00,busbar,,L1 Active Power,kW,51.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:30:00.000+00:00,busbar,,N Current (RMS),A,139.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,302.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,44.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,102.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,180.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:20:00.000+00:00,transformer,,Temperature,C,24.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:20:00.000+00:00,busbar,,L3 Active Power,kW,46.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:20:00.000+00:00,busbar,,L2 Active Power,kW,72.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:20:00.000+00:00,busbar,,L1 Active Power,kW,53.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:20:00.000+00:00,busbar,,N Current (RMS),A,139.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,296.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,52.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,130.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,212.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,155.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:10:00.000+00:00,transformer,,Temperature,C,24.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:10:00.000+00:00,busbar,,L3 Active Power,kW,43.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:10:00.000+00:00,busbar,,L2 Active Power,kW,77.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:10:00.000+00:00,busbar,,L1 Active Power,kW,58.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:10:00.000+00:00,busbar,,N Current (RMS),A,161.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,315.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,72.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,57.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,140.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,234.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,153.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:00:00.000+00:00,transformer,,Temperature,C,24.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:00:00.000+00:00,busbar,,L3 Active Power,kW,45.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:00:00.000+00:00,busbar,,L2 Active Power,kW,87.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:00:00.000+00:00,busbar,,L1 Active Power,kW,55.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:00:00.000+00:00,busbar,,N Current (RMS),A,196.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,356.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,84.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,147.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,51.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,119.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,212.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,155.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:50:00.000+00:00,transformer,,Temperature,C,23.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:50:00.000+00:00,busbar,,L3 Active Power,kW,47.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:50:00.000+00:00,busbar,,L2 Active Power,kW,87.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:50:00.000+00:00,busbar,,L1 Active Power,kW,57.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:50:00.000+00:00,busbar,,N Current (RMS),A,188.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,358.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,94.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,162.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,52.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,40.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,114.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,216.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,165.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:40:00.000+00:00,transformer,,Temperature,C,23.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:40:00.000+00:00,busbar,,L3 Active Power,kW,54.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:40:00.000+00:00,busbar,,L2 Active Power,kW,92.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:40:00.000+00:00,busbar,,L1 Active Power,kW,59.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:40:00.000+00:00,busbar,,N Current (RMS),A,186.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,225.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,377.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,248.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,63.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,47.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,81.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,195.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,153.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:30:00.000+00:00,transformer,,Temperature,C,22.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:30:00.000+00:00,busbar,,L3 Active Power,kW,56.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:30:00.000+00:00,busbar,,L2 Active Power,kW,79.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:30:00.000+00:00,busbar,,L1 Active Power,kW,60.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:30:00.000+00:00,busbar,,N Current (RMS),A,132.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,234.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,325.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,251.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,55.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,105.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,229.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,151.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:20:00.000+00:00,transformer,,Temperature,C,22.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:20:00.000+00:00,busbar,,L3 Active Power,kW,59.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:20:00.000+00:00,busbar,,L2 Active Power,kW,82.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:20:00.000+00:00,busbar,,L1 Active Power,kW,63.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:20:00.000+00:00,busbar,,N Current (RMS),A,140.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,246.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,338.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,262.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,46.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,88.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,191.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,141.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:10:00.000+00:00,transformer,,Temperature,C,22.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:10:00.000+00:00,busbar,,L3 Active Power,kW,51.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:10:00.000+00:00,busbar,,L2 Active Power,kW,71.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:10:00.000+00:00,busbar,,L1 Active Power,kW,63.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:10:00.000+00:00,busbar,,N Current (RMS),A,123.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,296.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,266.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,40.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,68.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,150.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,168.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:00:00.000+00:00,transformer,,Temperature,C,22.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:00:00.000+00:00,busbar,,L3 Active Power,kW,62.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:00:00.000+00:00,busbar,,L2 Active Power,kW,66.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:00:00.000+00:00,busbar,,L1 Active Power,kW,55.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:00:00.000+00:00,busbar,,N Current (RMS),A,111.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,256.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,276.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,73.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,137.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:50:00.000+00:00,transformer,,Temperature,C,22.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:50:00.000+00:00,busbar,,L3 Active Power,kW,55.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:50:00.000+00:00,busbar,,L2 Active Power,kW,63.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:50:00.000+00:00,busbar,,L1 Active Power,kW,48.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:50:00.000+00:00,busbar,,N Current (RMS),A,113.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,230.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,262.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,61.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:40:00.000+00:00,transformer,,Temperature,C,22.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
