Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:40:00.000+00:00,busbar,,L3 Active Power,kW,48.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:40:00.000+00:00,busbar,,L2 Active Power,kW,56.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:40:00.000+00:00,busbar,,L1 Active Power,kW,50.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:40:00.000+00:00,busbar,,N Current (RMS),A,100.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,235.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,86.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:30:00.000+00:00,transformer,,Temperature,C,22.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:30:00.000+00:00,busbar,,L3 Active Power,kW,52.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:30:00.000+00:00,busbar,,L2 Active Power,kW,47.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:30:00.000+00:00,busbar,,L1 Active Power,kW,40.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:30:00.000+00:00,busbar,,N Current (RMS),A,103.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,104.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,156.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:20:00.000+00:00,transformer,,Temperature,C,22.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:20:00.000+00:00,busbar,,L3 Active Power,kW,55.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:20:00.000+00:00,busbar,,L2 Active Power,kW,58.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:20:00.000+00:00,busbar,,L1 Active Power,kW,43.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:20:00.000+00:00,busbar,,N Current (RMS),A,112.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,244.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,85.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,137.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:10:00.000+00:00,transformer,,Temperature,C,22.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:10:00.000+00:00,busbar,,L3 Active Power,kW,60.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:10:00.000+00:00,busbar,,L2 Active Power,kW,44.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:10:00.000+00:00,busbar,,L1 Active Power,kW,40.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:10:00.000+00:00,busbar,,N Current (RMS),A,118.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,250.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,83.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:00:00.000+00:00,transformer,,Temperature,C,22.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:00:00.000+00:00,busbar,,L3 Active Power,kW,56.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:00:00.000+00:00,busbar,,L2 Active Power,kW,62.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:00:00.000+00:00,busbar,,L1 Active Power,kW,50.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:00:00.000+00:00,busbar,,N Current (RMS),A,111.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,236.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,255.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,95.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,73.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,140.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:50:00.000+00:00,transformer,,Temperature,C,22.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:50:00.000+00:00,busbar,,L3 Active Power,kW,41.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:50:00.000+00:00,busbar,,L2 Active Power,kW,51.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:50:00.000+00:00,busbar,,L1 Active Power,kW,45.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:50:00.000+00:00,busbar,,N Current (RMS),A,114.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:40:00.000+00:00,transformer,,Temperature,C,22.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:40:00.000+00:00,busbar,,L3 Active Power,kW,43.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:40:00.000+00:00,busbar,,L2 Active Power,kW,45.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:40:00.000+00:00,busbar,,L1 Active Power,kW,44.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:40:00.000+00:00,busbar,,N Current (RMS),A,94.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:30:00.000+00:00,transformer,,Temperature,C,22.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:30:00.000+00:00,busbar,,L3 Active Power,kW,46.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:30:00.000+00:00,busbar,,L2 Active Power,kW,40.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:30:00.000+00:00,busbar,,L1 Active Power,kW,42.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:30:00.000+00:00,busbar,,N Current (RMS),A,93.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:20:00.000+00:00,transformer,,Temperature,C,22.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:20:00.000+00:00,busbar,,L3 Active Power,kW,36.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:20:00.000+00:00,busbar,,L2 Active Power,kW,41.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:20:00.000+00:00,busbar,,L1 Active Power,kW,36.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:20:00.000+00:00,busbar,,N Current (RMS),A,92.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:10:00.000+00:00,transformer,,Temperature,C,22.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:10:00.000+00:00,busbar,,L3 Active Power,kW,38.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:10:00.000+00:00,busbar,,L2 Active Power,kW,44.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:10:00.000+00:00,busbar,,L1 Active Power,kW,42.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:10:00.000+00:00,busbar,,N Current (RMS),A,95.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,79.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:00:00.000+00:00,transformer,,Temperature,C,22.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:00:00.000+00:00,busbar,,L3 Active Power,kW,31.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:00:00.000+00:00,busbar,,L2 Active Power,kW,52.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:00:00.000+00:00,busbar,,L1 Active Power,kW,44.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:00:00.000+00:00,busbar,,N Current (RMS),A,120.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,75.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T14:50:00.000+00:00,transformer,,Temperature,C,23.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T14:50:00.000+00:00,busbar,,L3 Active Power,kW,24.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T14:50:00.000+00:00,busbar,,L2 Active Power,kW,48.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T14:50:00.000+00:00,busbar,,L1 Active Power,kW,39.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T14:50:00.000+00:00,busbar,,N Current (RMS),A,124.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,75.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T14:40:00.000+00:00,transformer,,Temperature,C,22.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T14:40:00.000+00:00,busbar,,L3 Active Power,kW,26.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T14:40:00.000+00:00,busbar,,L2 Active Power,kW,45.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T14:40:00.000+00:00,busbar,,L1 Active Power,kW,34.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T14:40:00.000+00:00,busbar,,N Current (RMS),A,112.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.22
