Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T06:10:00.000+00:00,transformer,,Temperature,C,17.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T06:10:00.000+00:00,busbar,,L3 Active Power,kW,32.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T06:10:00.000+00:00,busbar,,L2 Active Power,kW,27.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T06:10:00.000+00:00,busbar,,L1 Active Power,kW,21.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T06:10:00.000+00:00,busbar,,N Current (RMS),A,92.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T06:00:00.000+00:00,transformer,,Temperature,C,17.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T06:00:00.000+00:00,busbar,,L3 Active Power,kW,29.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T06:00:00.000+00:00,busbar,,L2 Active Power,kW,23.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T06:00:00.000+00:00,busbar,,L1 Active Power,kW,22.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T06:00:00.000+00:00,busbar,,N Current (RMS),A,82.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:50:00.000+00:00,transformer,,Temperature,C,17.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:50:00.000+00:00,busbar,,L3 Active Power,kW,24.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:50:00.000+00:00,busbar,,N Current (RMS),A,72.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:40:00.000+00:00,transformer,,Temperature,C,17.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:40:00.000+00:00,busbar,,L3 Active Power,kW,22.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:40:00.000+00:00,busbar,,L1 Active Power,kW,20.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:40:00.000+00:00,busbar,,N Current (RMS),A,73.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:30:00.000+00:00,transformer,,Temperature,C,17.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:30:00.000+00:00,busbar,,L3 Active Power,kW,18.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:30:00.000+00:00,busbar,,N Current (RMS),A,68.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:20:00.000+00:00,transformer,,Temperature,C,18.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:20:00.000+00:00,busbar,,L3 Active Power,kW,19.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:20:00.000+00:00,busbar,,L2 Active Power,kW,21.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:20:00.000+00:00,busbar,,L1 Active Power,kW,22.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:20:00.000+00:00,busbar,,N Current (RMS),A,67.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:10:00.000+00:00,transformer,,Temperature,C,18.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:10:00.000+00:00,busbar,,L3 Active Power,kW,19.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:10:00.000+00:00,busbar,,L2 Active Power,kW,20.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:10:00.000+00:00,busbar,,L1 Active Power,kW,19.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:10:00.000+00:00,busbar,,N Current (RMS),A,67.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:00:00.000+00:00,transformer,,Temperature,C,18.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:00:00.000+00:00,busbar,,L2 Active Power,kW,21.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:00:00.000+00:00,busbar,,N Current (RMS),A,70.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T04:50:00.000+00:00,transformer,,Temperature,C,18.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T04:50:00.000+00:00,busbar,,L2 Active Power,kW,19.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T04:50:00.000+00:00,busbar,,N Current (RMS),A,64.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T04:40:00.000+00:00,transformer,,Temperature,C,18.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T04:40:00.000+00:00,busbar,,L2 Active Power,kW,18.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T04:40:00.000+00:00,busbar,,L1 Active Power,kW,20.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T04:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T04:30:00.000+00:00,transformer,,Temperature,C,18.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T04:30:00.000+00:00,busbar,,L3 Active Power,kW,17.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T04:30:00.000+00:00,busbar,,L1 Active Power,kW,21.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T04:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T04:20:00.000+00:00,transformer,,Temperature,C,18.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T04:20:00.000+00:00,busbar,,L3 Active Power,kW,19.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T04:20:00.000+00:00,busbar,,L2 Active Power,kW,18.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T04:20:00.000+00:00,busbar,,L1 Active Power,kW,19.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T04:20:00.000+00:00,busbar,,N Current (RMS),A,55.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.52
