Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T02:00:00.000+00:00,transformer,,Temperature,C,20.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T02:00:00.000+00:00,busbar,,L3 Active Power,kW,19.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T02:00:00.000+00:00,busbar,,L2 Active Power,kW,22.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T02:00:00.000+00:00,busbar,,N Current (RMS),A,60.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:50:00.000+00:00,transformer,,Temperature,C,21.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:50:00.000+00:00,busbar,,L2 Active Power,kW,21.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:50:00.000+00:00,busbar,,L1 Active Power,kW,21.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:50:00.000+00:00,busbar,,N Current (RMS),A,60.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:40:00.000+00:00,transformer,,Temperature,C,21.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:40:00.000+00:00,busbar,,L3 Active Power,kW,16.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:40:00.000+00:00,busbar,,L2 Active Power,kW,20.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:40:00.000+00:00,busbar,,L1 Active Power,kW,18.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:30:00.000+00:00,transformer,,Temperature,C,21.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:30:00.000+00:00,busbar,,L2 Active Power,kW,20.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:30:00.000+00:00,busbar,,N Current (RMS),A,65.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:20:00.000+00:00,transformer,,Temperature,C,21.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:20:00.000+00:00,busbar,,L2 Active Power,kW,21.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:20:00.000+00:00,busbar,,L1 Active Power,kW,17.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:20:00.000+00:00,busbar,,N Current (RMS),A,66.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:10:00.000+00:00,transformer,,Temperature,C,21.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:10:00.000+00:00,busbar,,N Current (RMS),A,66.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:00:00.000+00:00,transformer,,Temperature,C,21.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:00:00.000+00:00,busbar,,L3 Active Power,kW,19.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:00:00.000+00:00,busbar,,L2 Active Power,kW,21.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:00:00.000+00:00,busbar,,N Current (RMS),A,69.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T00:50:00.000+00:00,transformer,,Temperature,C,21.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T00:50:00.000+00:00,busbar,,L3 Active Power,kW,20.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T00:50:00.000+00:00,busbar,,L2 Active Power,kW,22.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T00:50:00.000+00:00,busbar,,N Current (RMS),A,70.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T00:40:00.000+00:00,transformer,,Temperature,C,21.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T00:40:00.000+00:00,busbar,,L3 Active Power,kW,19.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T00:40:00.000+00:00,busbar,,L2 Active Power,kW,22.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T00:40:00.000+00:00,busbar,,N Current (RMS),A,72.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T00:30:00.000+00:00,transformer,,Temperature,C,22.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T00:30:00.000+00:00,busbar,,L3 Active Power,kW,28.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T00:30:00.000+00:00,busbar,,L2 Active Power,kW,24.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T00:30:00.000+00:00,busbar,,L1 Active Power,kW,18.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T00:30:00.000+00:00,busbar,,N Current (RMS),A,83.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T00:20:00.000+00:00,transformer,,Temperature,C,22.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T00:20:00.000+00:00,busbar,,L3 Active Power,kW,24.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T00:20:00.000+00:00,busbar,,L2 Active Power,kW,23.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T00:20:00.000+00:00,busbar,,N Current (RMS),A,76.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T00:10:00.000+00:00,transformer,,Temperature,C,22.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T00:10:00.000+00:00,busbar,,L3 Active Power,kW,20.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T00:10:00.000+00:00,busbar,,L2 Active Power,kW,22.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T00:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-01T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.2
