Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,69.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:50:00.000+00:00,transformer,,Temperature,C,24.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:50:00.000+00:00,busbar,,L3 Active Power,kW,44.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:50:00.000+00:00,busbar,,L2 Active Power,kW,44.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:50:00.000+00:00,busbar,,L1 Active Power,kW,47.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:50:00.000+00:00,busbar,,N Current (RMS),A,112.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,68.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,80.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:40:00.000+00:00,transformer,,Temperature,C,24.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:40:00.000+00:00,busbar,,L3 Active Power,kW,45.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:40:00.000+00:00,busbar,,L2 Active Power,kW,55.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:40:00.000+00:00,busbar,,L1 Active Power,kW,49.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:40:00.000+00:00,busbar,,N Current (RMS),A,120.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,233.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,80.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,161.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,69.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:30:00.000+00:00,transformer,,Temperature,C,24.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:30:00.000+00:00,busbar,,L3 Active Power,kW,58.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:30:00.000+00:00,busbar,,L2 Active Power,kW,53.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:30:00.000+00:00,busbar,,L1 Active Power,kW,52.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:30:00.000+00:00,busbar,,N Current (RMS),A,113.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,245.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,43.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,93.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,180.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:20:00.000+00:00,transformer,,Temperature,C,24.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:20:00.000+00:00,busbar,,L3 Active Power,kW,60.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:20:00.000+00:00,busbar,,L2 Active Power,kW,52.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:20:00.000+00:00,busbar,,L1 Active Power,kW,48.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:20:00.000+00:00,busbar,,N Current (RMS),A,116.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,254.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,70.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,136.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,66.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:10:00.000+00:00,transformer,,Temperature,C,24.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:10:00.000+00:00,busbar,,L3 Active Power,kW,50.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:10:00.000+00:00,busbar,,L2 Active Power,kW,52.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:10:00.000+00:00,busbar,,L1 Active Power,kW,50.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:10:00.000+00:00,busbar,,N Current (RMS),A,111.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,69.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,136.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:00:00.000+00:00,transformer,,Temperature,C,24.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:00:00.000+00:00,busbar,,L3 Active Power,kW,51.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:00:00.000+00:00,busbar,,L2 Active Power,kW,52.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:00:00.000+00:00,busbar,,L1 Active Power,kW,48.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:00:00.000+00:00,busbar,,N Current (RMS),A,107.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,64.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:50:00.000+00:00,transformer,,Temperature,C,25.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:50:00.000+00:00,busbar,,L3 Active Power,kW,47.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:50:00.000+00:00,busbar,,L2 Active Power,kW,54.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:50:00.000+00:00,busbar,,L1 Active Power,kW,44.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:50:00.000+00:00,busbar,,N Current (RMS),A,113.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,229.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,75.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,142.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:40:00.000+00:00,transformer,,Temperature,C,25.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:40:00.000+00:00,busbar,,L3 Active Power,kW,54.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:40:00.000+00:00,busbar,,L2 Active Power,kW,56.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:40:00.000+00:00,busbar,,L1 Active Power,kW,45.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:40:00.000+00:00,busbar,,N Current (RMS),A,114.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,67.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:30:00.000+00:00,transformer,,Temperature,C,25.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:30:00.000+00:00,busbar,,L3 Active Power,kW,50.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:30:00.000+00:00,busbar,,L2 Active Power,kW,59.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:30:00.000+00:00,busbar,,L1 Active Power,kW,51.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:30:00.000+00:00,busbar,,N Current (RMS),A,117.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,247.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,145.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:20:00.000+00:00,transformer,,Temperature,C,25.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:20:00.000+00:00,busbar,,L3 Active Power,kW,43.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:20:00.000+00:00,busbar,,L2 Active Power,kW,57.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:20:00.000+00:00,busbar,,L1 Active Power,kW,56.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:20:00.000+00:00,busbar,,N Current (RMS),A,119.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,241.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,78.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,140.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:10:00.000+00:00,transformer,,Temperature,C,25.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:10:00.000+00:00,busbar,,L3 Active Power,kW,51.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:10:00.000+00:00,busbar,,L2 Active Power,kW,61.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:10:00.000+00:00,busbar,,L1 Active Power,kW,48.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:10:00.000+00:00,busbar,,N Current (RMS),A,115.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,257.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,66.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,41.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,71.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,152.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,172.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:00:00.000+00:00,transformer,,Temperature,C,25.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:00:00.000+00:00,busbar,,L3 Active Power,kW,50.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:00:00.000+00:00,busbar,,L2 Active Power,kW,64.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:00:00.000+00:00,busbar,,L1 Active Power,kW,56.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:00:00.000+00:00,busbar,,N Current (RMS),A,115.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,267.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,65.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,46.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,94.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,154.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,191.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:50:00.000+00:00,transformer,,Temperature,C,25.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
