Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:50:00.000+00:00,busbar,,L3 Active Power,kW,44.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:50:00.000+00:00,busbar,,L2 Active Power,kW,65.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:50:00.000+00:00,busbar,,L1 Active Power,kW,63.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:50:00.000+00:00,busbar,,N Current (RMS),A,133.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,273.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,265.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,67.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,41.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,79.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,152.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,171.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:40:00.000+00:00,transformer,,Temperature,C,25.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:40:00.000+00:00,busbar,,L3 Active Power,kW,51.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:40:00.000+00:00,busbar,,L2 Active Power,kW,67.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:40:00.000+00:00,busbar,,L1 Active Power,kW,62.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:40:00.000+00:00,busbar,,N Current (RMS),A,119.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,279.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,258.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,97.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,153.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,40.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,68.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,165.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:30:00.000+00:00,transformer,,Temperature,C,25.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:30:00.000+00:00,busbar,,L3 Active Power,kW,49.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:30:00.000+00:00,busbar,,L2 Active Power,kW,68.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:30:00.000+00:00,busbar,,L1 Active Power,kW,56.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:30:00.000+00:00,busbar,,N Current (RMS),A,128.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,285.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,43.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,104.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,178.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:20:00.000+00:00,transformer,,Temperature,C,25.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:20:00.000+00:00,busbar,,L3 Active Power,kW,56.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:20:00.000+00:00,busbar,,L2 Active Power,kW,75.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:20:00.000+00:00,busbar,,L1 Active Power,kW,51.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:20:00.000+00:00,busbar,,N Current (RMS),A,141.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,235.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,314.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,73.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,149.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,150.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,164.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:10:00.000+00:00,transformer,,Temperature,C,25.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:10:00.000+00:00,busbar,,L3 Active Power,kW,66.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:10:00.000+00:00,busbar,,L2 Active Power,kW,76.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:10:00.000+00:00,busbar,,L1 Active Power,kW,58.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:10:00.000+00:00,busbar,,N Current (RMS),A,125.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,274.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,313.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,85.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,149.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,43.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,74.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,130.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,178.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:00:00.000+00:00,transformer,,Temperature,C,25.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:00:00.000+00:00,busbar,,L3 Active Power,kW,64.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:00:00.000+00:00,busbar,,L2 Active Power,kW,79.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:00:00.000+00:00,busbar,,L1 Active Power,kW,51.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:00:00.000+00:00,busbar,,N Current (RMS),A,149.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,265.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,327.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,145.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,146.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:50:00.000+00:00,transformer,,Temperature,C,25.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:50:00.000+00:00,busbar,,L3 Active Power,kW,64.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:50:00.000+00:00,busbar,,L2 Active Power,kW,65.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:50:00.000+00:00,busbar,,L1 Active Power,kW,53.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:50:00.000+00:00,busbar,,N Current (RMS),A,108.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,266.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,268.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,67.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,146.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,153.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,141.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:40:00.000+00:00,transformer,,Temperature,C,25.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:40:00.000+00:00,busbar,,L3 Active Power,kW,67.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:40:00.000+00:00,busbar,,L2 Active Power,kW,61.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:40:00.000+00:00,busbar,,L1 Active Power,kW,58.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:40:00.000+00:00,busbar,,N Current (RMS),A,110.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,276.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,255.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,63.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,136.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,156.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,141.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:30:00.000+00:00,transformer,,Temperature,C,25.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:30:00.000+00:00,busbar,,L3 Active Power,kW,62.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:30:00.000+00:00,busbar,,L2 Active Power,kW,63.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:30:00.000+00:00,busbar,,L1 Active Power,kW,56.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:30:00.000+00:00,busbar,,N Current (RMS),A,107.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,258.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,261.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,136.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,143.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,158.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,159.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:20:00.000+00:00,transformer,,Temperature,C,25.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:20:00.000+00:00,busbar,,L3 Active Power,kW,67.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:20:00.000+00:00,busbar,,L2 Active Power,kW,65.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:20:00.000+00:00,busbar,,L1 Active Power,kW,63.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:20:00.000+00:00,busbar,,N Current (RMS),A,105.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,278.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,270.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,261.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,43.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,74.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,178.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,146.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:10:00.000+00:00,transformer,,Temperature,C,26.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:10:00.000+00:00,busbar,,L3 Active Power,kW,59.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:10:00.000+00:00,busbar,,L2 Active Power,kW,73.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:10:00.000+00:00,busbar,,L1 Active Power,kW,65.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:10:00.000+00:00,busbar,,N Current (RMS),A,110.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,248.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,303.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,271.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,142.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,137.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,139.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,165.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:00:00.000+00:00,transformer,,Temperature,C,25.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:00:00.000+00:00,busbar,,L3 Active Power,kW,67.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:00:00.000+00:00,busbar,,L2 Active Power,kW,70.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:00:00.000+00:00,busbar,,L1 Active Power,kW,65.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:00:00.000+00:00,busbar,,N Current (RMS),A,105.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,280.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,290.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,269.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,64.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,158.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,140.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,147.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T15:50:00.000+00:00,transformer,,Temperature,C,25.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T15:50:00.000+00:00,busbar,,L3 Active Power,kW,69.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T15:50:00.000+00:00,busbar,,L2 Active Power,kW,69.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T15:50:00.000+00:00,busbar,,L1 Active Power,kW,61.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T15:50:00.000+00:00,busbar,,N Current (RMS),A,108.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,285.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,287.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,255.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.5
