Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T11:30:00.000+00:00,transformer,,Temperature,C,19.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T11:30:00.000+00:00,busbar,,L3 Active Power,kW,48.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T11:30:00.000+00:00,busbar,,L2 Active Power,kW,53.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T11:30:00.000+00:00,busbar,,L1 Active Power,kW,45.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T11:30:00.000+00:00,busbar,,N Current (RMS),A,97.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T11:20:00.000+00:00,transformer,,Temperature,C,18.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T11:20:00.000+00:00,busbar,,L3 Active Power,kW,45.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T11:20:00.000+00:00,busbar,,L2 Active Power,kW,53.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T11:20:00.000+00:00,busbar,,L1 Active Power,kW,55.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T11:20:00.000+00:00,busbar,,N Current (RMS),A,100.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,68.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T11:10:00.000+00:00,transformer,,Temperature,C,18.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T11:10:00.000+00:00,busbar,,L3 Active Power,kW,50.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T11:10:00.000+00:00,busbar,,L2 Active Power,kW,45.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T11:10:00.000+00:00,busbar,,L1 Active Power,kW,53.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T11:10:00.000+00:00,busbar,,N Current (RMS),A,92.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T11:00:00.000+00:00,transformer,,Temperature,C,18.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T11:00:00.000+00:00,busbar,,L3 Active Power,kW,45.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T11:00:00.000+00:00,busbar,,L2 Active Power,kW,53.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T11:00:00.000+00:00,busbar,,L1 Active Power,kW,42.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T11:00:00.000+00:00,busbar,,N Current (RMS),A,98.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,68.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:50:00.000+00:00,transformer,,Temperature,C,18.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:50:00.000+00:00,busbar,,L3 Active Power,kW,54.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:50:00.000+00:00,busbar,,L2 Active Power,kW,46.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:50:00.000+00:00,busbar,,L1 Active Power,kW,38.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:50:00.000+00:00,busbar,,N Current (RMS),A,108.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,69.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:40:00.000+00:00,transformer,,Temperature,C,18.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:40:00.000+00:00,busbar,,L3 Active Power,kW,53.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:40:00.000+00:00,busbar,,L2 Active Power,kW,50.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:40:00.000+00:00,busbar,,L1 Active Power,kW,37.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:40:00.000+00:00,busbar,,N Current (RMS),A,104.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,74.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:30:00.000+00:00,transformer,,Temperature,C,17.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:30:00.000+00:00,busbar,,L3 Active Power,kW,50.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:30:00.000+00:00,busbar,,L2 Active Power,kW,57.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:30:00.000+00:00,busbar,,L1 Active Power,kW,45.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:30:00.000+00:00,busbar,,N Current (RMS),A,103.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,236.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:20:00.000+00:00,transformer,,Temperature,C,17.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:20:00.000+00:00,busbar,,L3 Active Power,kW,42.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:20:00.000+00:00,busbar,,L2 Active Power,kW,50.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:20:00.000+00:00,busbar,,L1 Active Power,kW,43.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:20:00.000+00:00,busbar,,N Current (RMS),A,96.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:10:00.000+00:00,transformer,,Temperature,C,17.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:10:00.000+00:00,busbar,,L3 Active Power,kW,44.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:10:00.000+00:00,busbar,,L2 Active Power,kW,52.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:10:00.000+00:00,busbar,,L1 Active Power,kW,49.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:10:00.000+00:00,busbar,,N Current (RMS),A,89.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,100.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,145.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:00:00.000+00:00,transformer,,Temperature,C,17.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:00:00.000+00:00,busbar,,L3 Active Power,kW,56.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:00:00.000+00:00,busbar,,L2 Active Power,kW,47.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:00:00.000+00:00,busbar,,L1 Active Power,kW,45.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:00:00.000+00:00,busbar,,N Current (RMS),A,108.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,231.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,77.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:50:00.000+00:00,transformer,,Temperature,C,17.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:50:00.000+00:00,busbar,,L3 Active Power,kW,50.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:50:00.000+00:00,busbar,,L2 Active Power,kW,52.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:50:00.000+00:00,busbar,,L1 Active Power,kW,46.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:50:00.000+00:00,busbar,,N Current (RMS),A,96.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:40:00.000+00:00,transformer,,Temperature,C,16.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:40:00.000+00:00,busbar,,L3 Active Power,kW,43.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:40:00.000+00:00,busbar,,L2 Active Power,kW,43.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:40:00.000+00:00,busbar,,L1 Active Power,kW,47.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:40:00.000+00:00,busbar,,N Current (RMS),A,87.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.8
