Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:30:00.000+00:00,transformer,,Temperature,C,16.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:30:00.000+00:00,busbar,,L3 Active Power,kW,41.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:30:00.000+00:00,busbar,,L2 Active Power,kW,48.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:30:00.000+00:00,busbar,,L1 Active Power,kW,44.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:30:00.000+00:00,busbar,,N Current (RMS),A,93.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,41.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,105.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,172.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:20:00.000+00:00,transformer,,Temperature,C,16.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:20:00.000+00:00,busbar,,L3 Active Power,kW,36.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:20:00.000+00:00,busbar,,L2 Active Power,kW,45.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:20:00.000+00:00,busbar,,L1 Active Power,kW,56.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:20:00.000+00:00,busbar,,N Current (RMS),A,124.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,97.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,154.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:10:00.000+00:00,transformer,,Temperature,C,16.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:10:00.000+00:00,busbar,,L3 Active Power,kW,31.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:10:00.000+00:00,busbar,,L2 Active Power,kW,43.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:10:00.000+00:00,busbar,,L1 Active Power,kW,52.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:10:00.000+00:00,busbar,,N Current (RMS),A,127.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,91.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,139.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:00:00.000+00:00,transformer,,Temperature,C,16.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:00:00.000+00:00,busbar,,L3 Active Power,kW,27.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:00:00.000+00:00,busbar,,L2 Active Power,kW,37.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:00:00.000+00:00,busbar,,L1 Active Power,kW,50.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:00:00.000+00:00,busbar,,N Current (RMS),A,126.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,66.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:50:00.000+00:00,transformer,,Temperature,C,16.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:50:00.000+00:00,busbar,,L3 Active Power,kW,32.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:50:00.000+00:00,busbar,,L2 Active Power,kW,39.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:50:00.000+00:00,busbar,,L1 Active Power,kW,43.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:50:00.000+00:00,busbar,,N Current (RMS),A,101.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:40:00.000+00:00,transformer,,Temperature,C,16.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:40:00.000+00:00,busbar,,L3 Active Power,kW,33.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:40:00.000+00:00,busbar,,L2 Active Power,kW,35.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:40:00.000+00:00,busbar,,L1 Active Power,kW,33.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:40:00.000+00:00,busbar,,N Current (RMS),A,89.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,72.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:30:00.000+00:00,transformer,,Temperature,C,15.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:30:00.000+00:00,busbar,,L3 Active Power,kW,38.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:30:00.000+00:00,busbar,,L2 Active Power,kW,36.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:30:00.000+00:00,busbar,,L1 Active Power,kW,31.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:30:00.000+00:00,busbar,,N Current (RMS),A,92.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,64.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:20:00.000+00:00,transformer,,Temperature,C,15.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:20:00.000+00:00,busbar,,L3 Active Power,kW,34.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:20:00.000+00:00,busbar,,L2 Active Power,kW,45.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:20:00.000+00:00,busbar,,L1 Active Power,kW,35.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:20:00.000+00:00,busbar,,N Current (RMS),A,107.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,67.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,75.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:10:00.000+00:00,transformer,,Temperature,C,15.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:10:00.000+00:00,busbar,,L3 Active Power,kW,39.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:10:00.000+00:00,busbar,,L2 Active Power,kW,52.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:10:00.000+00:00,busbar,,L1 Active Power,kW,32.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:10:00.000+00:00,busbar,,N Current (RMS),A,124.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,74.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:00:00.000+00:00,transformer,,Temperature,C,15.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:00:00.000+00:00,busbar,,L3 Active Power,kW,43.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:00:00.000+00:00,busbar,,L2 Active Power,kW,43.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:00:00.000+00:00,busbar,,L1 Active Power,kW,36.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:00:00.000+00:00,busbar,,N Current (RMS),A,95.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,107.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,143.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,70.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T07:50:00.000+00:00,transformer,,Temperature,C,15.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T07:50:00.000+00:00,busbar,,L3 Active Power,kW,52.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T07:50:00.000+00:00,busbar,,L2 Active Power,kW,43.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T07:50:00.000+00:00,busbar,,L1 Active Power,kW,27.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T07:50:00.000+00:00,busbar,,N Current (RMS),A,130.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T07:40:00.000+00:00,transformer,,Temperature,C,15.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T07:40:00.000+00:00,busbar,,L3 Active Power,kW,42.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T07:40:00.000+00:00,busbar,,L2 Active Power,kW,38.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T07:40:00.000+00:00,busbar,,L1 Active Power,kW,26.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T07:40:00.000+00:00,busbar,,N Current (RMS),A,106.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,67.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T07:30:00.000+00:00,transformer,,Temperature,C,15.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T07:30:00.000+00:00,busbar,,L3 Active Power,kW,30.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T07:30:00.000+00:00,busbar,,L2 Active Power,kW,40.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T07:30:00.000+00:00,busbar,,L1 Active Power,kW,27.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T07:30:00.000+00:00,busbar,,N Current (RMS),A,104.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
