Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T05:20:00.000+00:00,transformer,,Temperature,C,16.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T05:20:00.000+00:00,busbar,,N Current (RMS),A,67.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T05:10:00.000+00:00,transformer,,Temperature,C,16.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T05:10:00.000+00:00,busbar,,N Current (RMS),A,65.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T05:00:00.000+00:00,transformer,,Temperature,C,16.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T05:00:00.000+00:00,busbar,,N Current (RMS),A,65.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:50:00.000+00:00,transformer,,Temperature,C,16.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:50:00.000+00:00,busbar,,N Current (RMS),A,62.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:40:00.000+00:00,transformer,,Temperature,C,16.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:40:00.000+00:00,busbar,,L1 Active Power,kW,19.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:30:00.000+00:00,transformer,,Temperature,C,16.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:20:00.000+00:00,transformer,,Temperature,C,16.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:20:00.000+00:00,busbar,,L1 Active Power,kW,19.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:20:00.000+00:00,busbar,,N Current (RMS),A,58.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:10:00.000+00:00,transformer,,Temperature,C,17.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:10:00.000+00:00,busbar,,L1 Active Power,kW,19.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:00:00.000+00:00,transformer,,Temperature,C,17.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:00:00.000+00:00,busbar,,L1 Active Power,kW,19.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:50:00.000+00:00,transformer,,Temperature,C,17.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:50:00.000+00:00,busbar,,L1 Active Power,kW,20.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:50:00.000+00:00,busbar,,N Current (RMS),A,61.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:40:00.000+00:00,transformer,,Temperature,C,17.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:40:00.000+00:00,busbar,,N Current (RMS),A,58.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:30:00.000+00:00,transformer,,Temperature,C,17.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:30:00.000+00:00,busbar,,N Current (RMS),A,56.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:20:00.000+00:00,transformer,,Temperature,C,17.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:20:00.000+00:00,busbar,,L3 Active Power,kW,23.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:20:00.000+00:00,busbar,,L2 Active Power,kW,16.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.66
