Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:20:00.000+00:00,busbar,,N Current (RMS),A,67.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:10:00.000+00:00,transformer,,Temperature,C,17.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:10:00.000+00:00,busbar,,L3 Active Power,kW,23.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:10:00.000+00:00,busbar,,N Current (RMS),A,69.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:00:00.000+00:00,transformer,,Temperature,C,17.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:00:00.000+00:00,busbar,,L3 Active Power,kW,21.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:00:00.000+00:00,busbar,,L1 Active Power,kW,19.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:00:00.000+00:00,busbar,,N Current (RMS),A,61.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:50:00.000+00:00,transformer,,Temperature,C,17.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:50:00.000+00:00,busbar,,L3 Active Power,kW,21.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:50:00.000+00:00,busbar,,N Current (RMS),A,62.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:40:00.000+00:00,transformer,,Temperature,C,18.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:40:00.000+00:00,busbar,,L3 Active Power,kW,24.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:40:00.000+00:00,busbar,,L1 Active Power,kW,18.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:40:00.000+00:00,busbar,,N Current (RMS),A,69.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:30:00.000+00:00,transformer,,Temperature,C,18.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:30:00.000+00:00,busbar,,L3 Active Power,kW,24.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:30:00.000+00:00,busbar,,N Current (RMS),A,65.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:20:00.000+00:00,transformer,,Temperature,C,18.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:20:00.000+00:00,busbar,,L3 Active Power,kW,25.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:20:00.000+00:00,busbar,,L1 Active Power,kW,21.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:20:00.000+00:00,busbar,,N Current (RMS),A,69.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:10:00.000+00:00,transformer,,Temperature,C,18.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:10:00.000+00:00,busbar,,L3 Active Power,kW,22.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:10:00.000+00:00,busbar,,L1 Active Power,kW,20.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:10:00.000+00:00,busbar,,N Current (RMS),A,64.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:00:00.000+00:00,transformer,,Temperature,C,18.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:00:00.000+00:00,busbar,,L3 Active Power,kW,25.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:00:00.000+00:00,busbar,,L1 Active Power,kW,20.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:00:00.000+00:00,busbar,,N Current (RMS),A,69.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:50:00.000+00:00,transformer,,Temperature,C,18.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:50:00.000+00:00,busbar,,L3 Active Power,kW,27.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:50:00.000+00:00,busbar,,L1 Active Power,kW,23.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:50:00.000+00:00,busbar,,N Current (RMS),A,75.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:40:00.000+00:00,transformer,,Temperature,C,19.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:40:00.000+00:00,busbar,,L3 Active Power,kW,25.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:40:00.000+00:00,busbar,,L1 Active Power,kW,21.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:40:00.000+00:00,busbar,,N Current (RMS),A,69.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:30:00.000+00:00,transformer,,Temperature,C,19.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:30:00.000+00:00,busbar,,L3 Active Power,kW,26.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:30:00.000+00:00,busbar,,L2 Active Power,kW,18.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:30:00.000+00:00,busbar,,L1 Active Power,kW,22.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:30:00.000+00:00,busbar,,N Current (RMS),A,70.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:20:00.000+00:00,transformer,,Temperature,C,19.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:20:00.000+00:00,busbar,,L3 Active Power,kW,32.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:20:00.000+00:00,busbar,,L1 Active Power,kW,24.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:20:00.000+00:00,busbar,,N Current (RMS),A,79.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.92
