Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:10:00.000+00:00,transformer,,Temperature,C,19.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:10:00.000+00:00,busbar,,L3 Active Power,kW,33.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:10:00.000+00:00,busbar,,L2 Active Power,kW,18.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:10:00.000+00:00,busbar,,L1 Active Power,kW,27.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:10:00.000+00:00,busbar,,N Current (RMS),A,85.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:00:00.000+00:00,transformer,,Temperature,C,19.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:00:00.000+00:00,busbar,,L3 Active Power,kW,28.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:00:00.000+00:00,busbar,,L1 Active Power,kW,27.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:00:00.000+00:00,busbar,,N Current (RMS),A,79.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:50:00.000+00:00,transformer,,Temperature,C,19.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:50:00.000+00:00,busbar,,L3 Active Power,kW,29.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:50:00.000+00:00,busbar,,L2 Active Power,kW,18.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:50:00.000+00:00,busbar,,L1 Active Power,kW,30.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:50:00.000+00:00,busbar,,N Current (RMS),A,80.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:40:00.000+00:00,transformer,,Temperature,C,19.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:40:00.000+00:00,busbar,,L3 Active Power,kW,30.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:40:00.000+00:00,busbar,,L2 Active Power,kW,17.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:40:00.000+00:00,busbar,,L1 Active Power,kW,26.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:40:00.000+00:00,busbar,,N Current (RMS),A,79.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:30:00.000+00:00,transformer,,Temperature,C,20.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:30:00.000+00:00,busbar,,L3 Active Power,kW,30.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:30:00.000+00:00,busbar,,L2 Active Power,kW,19.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:30:00.000+00:00,busbar,,L1 Active Power,kW,29.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:30:00.000+00:00,busbar,,N Current (RMS),A,75.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:20:00.000+00:00,transformer,,Temperature,C,20.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:20:00.000+00:00,busbar,,L3 Active Power,kW,32.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:20:00.000+00:00,busbar,,L2 Active Power,kW,21.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:20:00.000+00:00,busbar,,L1 Active Power,kW,31.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:20:00.000+00:00,busbar,,N Current (RMS),A,78.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:10:00.000+00:00,transformer,,Temperature,C,20.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:10:00.000+00:00,busbar,,L3 Active Power,kW,29.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:10:00.000+00:00,busbar,,L1 Active Power,kW,26.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:10:00.000+00:00,busbar,,N Current (RMS),A,85.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:00:00.000+00:00,transformer,,Temperature,C,20.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:00:00.000+00:00,busbar,,L3 Active Power,kW,29.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:00:00.000+00:00,busbar,,L1 Active Power,kW,29.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:00:00.000+00:00,busbar,,N Current (RMS),A,85.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-02T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:50:00.000+00:00,transformer,,Temperature,C,19.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:50:00.000+00:00,busbar,,L3 Active Power,kW,21.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:50:00.000+00:00,busbar,,L2 Active Power,kW,29.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:50:00.000+00:00,busbar,,L1 Active Power,kW,26.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:50:00.000+00:00,busbar,,N Current (RMS),A,71.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-6.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:40:00.000+00:00,transformer,,Temperature,C,19.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:40:00.000+00:00,busbar,,L3 Active Power,kW,21.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:40:00.000+00:00,busbar,,L2 Active Power,kW,29.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:40:00.000+00:00,busbar,,L1 Active Power,kW,26.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:40:00.000+00:00,busbar,,N Current (RMS),A,72.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-6.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:30:00.000+00:00,transformer,,Temperature,C,19.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:30:00.000+00:00,busbar,,L3 Active Power,kW,21.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:30:00.000+00:00,busbar,,L2 Active Power,kW,28.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:30:00.000+00:00,busbar,,L1 Active Power,kW,27.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:30:00.000+00:00,busbar,,N Current (RMS),A,69.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-6.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:20:00.000+00:00,transformer,,Temperature,C,20.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:20:00.000+00:00,busbar,,L3 Active Power,kW,21.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:20:00.000+00:00,busbar,,L2 Active Power,kW,27.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:20:00.000+00:00,busbar,,L1 Active Power,kW,31.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:20:00.000+00:00,busbar,,N Current (RMS),A,74.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:10:00.000+00:00,transformer,,Temperature,C,20.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.44
