Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:10:00.000+00:00,busbar,,L3 Active Power,kW,22.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:10:00.000+00:00,busbar,,L2 Active Power,kW,27.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:10:00.000+00:00,busbar,,L1 Active Power,kW,30.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:10:00.000+00:00,busbar,,N Current (RMS),A,75.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,75.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:00:00.000+00:00,transformer,,Temperature,C,20.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:00:00.000+00:00,busbar,,L2 Active Power,kW,23.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:00:00.000+00:00,busbar,,L1 Active Power,kW,33.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:00:00.000+00:00,busbar,,N Current (RMS),A,85.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:50:00.000+00:00,transformer,,Temperature,C,20.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:50:00.000+00:00,busbar,,L3 Active Power,kW,25.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:50:00.000+00:00,busbar,,L2 Active Power,kW,29.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:50:00.000+00:00,busbar,,L1 Active Power,kW,28.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:50:00.000+00:00,busbar,,N Current (RMS),A,73.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:40:00.000+00:00,transformer,,Temperature,C,21.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:40:00.000+00:00,busbar,,L3 Active Power,kW,24.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:40:00.000+00:00,busbar,,L2 Active Power,kW,35.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:40:00.000+00:00,busbar,,L1 Active Power,kW,30.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:40:00.000+00:00,busbar,,N Current (RMS),A,85.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,65.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-7.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:30:00.000+00:00,transformer,,Temperature,C,21.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:30:00.000+00:00,busbar,,L3 Active Power,kW,31.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:30:00.000+00:00,busbar,,L2 Active Power,kW,42.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:30:00.000+00:00,busbar,,L1 Active Power,kW,27.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:30:00.000+00:00,busbar,,N Current (RMS),A,99.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-6.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:20:00.000+00:00,transformer,,Temperature,C,21.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:20:00.000+00:00,busbar,,L3 Active Power,kW,29.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:20:00.000+00:00,busbar,,L2 Active Power,kW,36.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:20:00.000+00:00,busbar,,L1 Active Power,kW,27.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:20:00.000+00:00,busbar,,N Current (RMS),A,90.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-6.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:10:00.000+00:00,transformer,,Temperature,C,22.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:10:00.000+00:00,busbar,,L3 Active Power,kW,27.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:10:00.000+00:00,busbar,,L2 Active Power,kW,37.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:10:00.000+00:00,busbar,,L1 Active Power,kW,30.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:10:00.000+00:00,busbar,,N Current (RMS),A,91.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:00:00.000+00:00,transformer,,Temperature,C,22.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:00:00.000+00:00,busbar,,L3 Active Power,kW,30.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:00:00.000+00:00,busbar,,L2 Active Power,kW,30.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:00:00.000+00:00,busbar,,L1 Active Power,kW,36.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:00:00.000+00:00,busbar,,N Current (RMS),A,93.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,71.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,67.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:50:00.000+00:00,transformer,,Temperature,C,22.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:50:00.000+00:00,busbar,,L3 Active Power,kW,35.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:50:00.000+00:00,busbar,,L2 Active Power,kW,29.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:50:00.000+00:00,busbar,,L1 Active Power,kW,35.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:50:00.000+00:00,busbar,,N Current (RMS),A,96.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,73.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:40:00.000+00:00,transformer,,Temperature,C,22.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:40:00.000+00:00,busbar,,L3 Active Power,kW,42.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:40:00.000+00:00,busbar,,L2 Active Power,kW,32.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:40:00.000+00:00,busbar,,L1 Active Power,kW,36.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:40:00.000+00:00,busbar,,N Current (RMS),A,101.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,69.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:30:00.000+00:00,transformer,,Temperature,C,22.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:30:00.000+00:00,busbar,,L3 Active Power,kW,42.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:30:00.000+00:00,busbar,,L2 Active Power,kW,33.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:30:00.000+00:00,busbar,,L1 Active Power,kW,36.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:30:00.000+00:00,busbar,,N Current (RMS),A,101.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:20:00.000+00:00,transformer,,Temperature,C,22.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:20:00.000+00:00,busbar,,L3 Active Power,kW,43.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:20:00.000+00:00,busbar,,L2 Active Power,kW,39.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:20:00.000+00:00,busbar,,L1 Active Power,kW,35.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:20:00.000+00:00,busbar,,N Current (RMS),A,106.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:10:00.000+00:00,transformer,,Temperature,C,23.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:10:00.000+00:00,busbar,,L3 Active Power,kW,36.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:10:00.000+00:00,busbar,,L2 Active Power,kW,37.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:10:00.000+00:00,busbar,,L1 Active Power,kW,40.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:10:00.000+00:00,busbar,,N Current (RMS),A,103.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.3
