Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:00:00.000+00:00,transformer,,Temperature,C,23.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:00:00.000+00:00,busbar,,L3 Active Power,kW,47.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:00:00.000+00:00,busbar,,L2 Active Power,kW,43.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:00:00.000+00:00,busbar,,L1 Active Power,kW,44.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:00:00.000+00:00,busbar,,N Current (RMS),A,109.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,75.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:50:00.000+00:00,transformer,,Temperature,C,23.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:50:00.000+00:00,busbar,,L3 Active Power,kW,52.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:50:00.000+00:00,busbar,,L2 Active Power,kW,42.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:50:00.000+00:00,busbar,,L1 Active Power,kW,41.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:50:00.000+00:00,busbar,,N Current (RMS),A,121.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,67.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:40:00.000+00:00,transformer,,Temperature,C,23.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:40:00.000+00:00,busbar,,L3 Active Power,kW,47.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:40:00.000+00:00,busbar,,L2 Active Power,kW,41.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:40:00.000+00:00,busbar,,L1 Active Power,kW,41.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:40:00.000+00:00,busbar,,N Current (RMS),A,113.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,65.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:30:00.000+00:00,transformer,,Temperature,C,23.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:30:00.000+00:00,busbar,,L3 Active Power,kW,48.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:30:00.000+00:00,busbar,,L2 Active Power,kW,45.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:30:00.000+00:00,busbar,,L1 Active Power,kW,47.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:30:00.000+00:00,busbar,,N Current (RMS),A,109.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,66.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:20:00.000+00:00,transformer,,Temperature,C,23.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:20:00.000+00:00,busbar,,L3 Active Power,kW,49.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:20:00.000+00:00,busbar,,L2 Active Power,kW,49.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:20:00.000+00:00,busbar,,L1 Active Power,kW,50.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:20:00.000+00:00,busbar,,N Current (RMS),A,112.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,69.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:10:00.000+00:00,transformer,,Temperature,C,23.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:10:00.000+00:00,busbar,,L3 Active Power,kW,47.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:10:00.000+00:00,busbar,,L2 Active Power,kW,51.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:10:00.000+00:00,busbar,,L1 Active Power,kW,40.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:10:00.000+00:00,busbar,,N Current (RMS),A,121.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,66.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:00:00.000+00:00,transformer,,Temperature,C,23.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:00:00.000+00:00,busbar,,L3 Active Power,kW,50.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:00:00.000+00:00,busbar,,L2 Active Power,kW,46.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:00:00.000+00:00,busbar,,L1 Active Power,kW,40.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:00:00.000+00:00,busbar,,N Current (RMS),A,119.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,79.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:50:00.000+00:00,transformer,,Temperature,C,23.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:50:00.000+00:00,busbar,,L3 Active Power,kW,56.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:50:00.000+00:00,busbar,,L2 Active Power,kW,47.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:50:00.000+00:00,busbar,,L1 Active Power,kW,45.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:50:00.000+00:00,busbar,,N Current (RMS),A,125.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,237.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,69.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:40:00.000+00:00,transformer,,Temperature,C,23.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:40:00.000+00:00,busbar,,L3 Active Power,kW,48.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:40:00.000+00:00,busbar,,L2 Active Power,kW,53.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:40:00.000+00:00,busbar,,L1 Active Power,kW,47.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:40:00.000+00:00,busbar,,N Current (RMS),A,119.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,73.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:30:00.000+00:00,transformer,,Temperature,C,23.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:30:00.000+00:00,busbar,,L3 Active Power,kW,57.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:30:00.000+00:00,busbar,,L2 Active Power,kW,47.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:30:00.000+00:00,busbar,,L1 Active Power,kW,48.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:30:00.000+00:00,busbar,,N Current (RMS),A,119.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:20:00.000+00:00,transformer,,Temperature,C,23.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:20:00.000+00:00,busbar,,L3 Active Power,kW,55.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:20:00.000+00:00,busbar,,L2 Active Power,kW,49.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:20:00.000+00:00,busbar,,L1 Active Power,kW,50.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:20:00.000+00:00,busbar,,N Current (RMS),A,112.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,66.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,141.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:10:00.000+00:00,transformer,,Temperature,C,23.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:10:00.000+00:00,busbar,,L3 Active Power,kW,47.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:10:00.000+00:00,busbar,,L2 Active Power,kW,49.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:10:00.000+00:00,busbar,,L1 Active Power,kW,53.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:10:00.000+00:00,busbar,,N Current (RMS),A,109.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,70.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,143.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:00:00.000+00:00,transformer,,Temperature,C,23.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
