Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:00:00.000+00:00,busbar,,L3 Active Power,kW,49.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:00:00.000+00:00,busbar,,L2 Active Power,kW,56.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:00:00.000+00:00,busbar,,L1 Active Power,kW,54.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:00:00.000+00:00,busbar,,N Current (RMS),A,111.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,232.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,71.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:50:00.000+00:00,transformer,,Temperature,C,23.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:50:00.000+00:00,busbar,,L3 Active Power,kW,55.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:50:00.000+00:00,busbar,,L2 Active Power,kW,56.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:50:00.000+00:00,busbar,,L1 Active Power,kW,46.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:50:00.000+00:00,busbar,,N Current (RMS),A,112.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,233.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,74.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:40:00.000+00:00,transformer,,Temperature,C,23.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:40:00.000+00:00,busbar,,L3 Active Power,kW,48.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:40:00.000+00:00,busbar,,L2 Active Power,kW,56.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:40:00.000+00:00,busbar,,L1 Active Power,kW,47.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:40:00.000+00:00,busbar,,N Current (RMS),A,117.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,232.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,64.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:30:00.000+00:00,transformer,,Temperature,C,23.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:30:00.000+00:00,busbar,,L3 Active Power,kW,54.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:30:00.000+00:00,busbar,,L2 Active Power,kW,50.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:30:00.000+00:00,busbar,,L1 Active Power,kW,44.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:30:00.000+00:00,busbar,,N Current (RMS),A,108.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,62.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:20:00.000+00:00,transformer,,Temperature,C,23.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:20:00.000+00:00,busbar,,L3 Active Power,kW,50.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:20:00.000+00:00,busbar,,L2 Active Power,kW,50.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:20:00.000+00:00,busbar,,L1 Active Power,kW,46.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:20:00.000+00:00,busbar,,N Current (RMS),A,101.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,72.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:10:00.000+00:00,transformer,,Temperature,C,22.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:10:00.000+00:00,busbar,,L3 Active Power,kW,52.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:10:00.000+00:00,busbar,,L2 Active Power,kW,56.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:10:00.000+00:00,busbar,,L1 Active Power,kW,47.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:10:00.000+00:00,busbar,,N Current (RMS),A,110.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,235.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,81.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,139.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:00:00.000+00:00,transformer,,Temperature,C,22.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:00:00.000+00:00,busbar,,L3 Active Power,kW,58.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:00:00.000+00:00,busbar,,L2 Active Power,kW,57.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:00:00.000+00:00,busbar,,L1 Active Power,kW,49.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:00:00.000+00:00,busbar,,N Current (RMS),A,111.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,239.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,74.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,147.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,137.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,90.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,161.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:50:00.000+00:00,transformer,,Temperature,C,22.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:50:00.000+00:00,busbar,,L3 Active Power,kW,52.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:50:00.000+00:00,busbar,,L2 Active Power,kW,59.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:50:00.000+00:00,busbar,,L1 Active Power,kW,61.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:50:00.000+00:00,busbar,,N Current (RMS),A,110.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,244.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,252.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,79.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,150.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,42.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,93.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,172.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:40:00.000+00:00,transformer,,Temperature,C,22.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:40:00.000+00:00,busbar,,L3 Active Power,kW,55.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:40:00.000+00:00,busbar,,L2 Active Power,kW,50.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:40:00.000+00:00,busbar,,L1 Active Power,kW,61.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:40:00.000+00:00,busbar,,N Current (RMS),A,106.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,86.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,150.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,44.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,83.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,182.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:30:00.000+00:00,transformer,,Temperature,C,22.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:30:00.000+00:00,busbar,,L3 Active Power,kW,63.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:30:00.000+00:00,busbar,,L2 Active Power,kW,57.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:30:00.000+00:00,busbar,,L1 Active Power,kW,61.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:30:00.000+00:00,busbar,,N Current (RMS),A,102.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,263.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,237.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,251.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,91.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,161.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,42.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,76.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,172.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:20:00.000+00:00,transformer,,Temperature,C,22.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:20:00.000+00:00,busbar,,L3 Active Power,kW,69.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:20:00.000+00:00,busbar,,L2 Active Power,kW,51.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:20:00.000+00:00,busbar,,L1 Active Power,kW,63.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:20:00.000+00:00,busbar,,N Current (RMS),A,122.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,285.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,260.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,81.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,136.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,74.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,149.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:10:00.000+00:00,transformer,,Temperature,C,22.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:10:00.000+00:00,busbar,,L3 Active Power,kW,56.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:10:00.000+00:00,busbar,,L2 Active Power,kW,51.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:10:00.000+00:00,busbar,,L1 Active Power,kW,55.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:10:00.000+00:00,busbar,,N Current (RMS),A,108.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,138.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,141.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:00:00.000+00:00,transformer,,Temperature,C,22.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:00:00.000+00:00,busbar,,L3 Active Power,kW,52.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:00:00.000+00:00,busbar,,L2 Active Power,kW,55.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:00:00.000+00:00,busbar,,L1 Active Power,kW,54.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:00:00.000+00:00,busbar,,N Current (RMS),A,100.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.13
