Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,61.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,77.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,145.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,154.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:50:00.000+00:00,transformer,,Temperature,C,22.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:50:00.000+00:00,busbar,,L3 Active Power,kW,45.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:50:00.000+00:00,busbar,,L2 Active Power,kW,63.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:50:00.000+00:00,busbar,,L1 Active Power,kW,59.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:50:00.000+00:00,busbar,,N Current (RMS),A,119.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,265.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,66.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,71.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,157.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:40:00.000+00:00,transformer,,Temperature,C,22.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:40:00.000+00:00,busbar,,L3 Active Power,kW,51.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:40:00.000+00:00,busbar,,L2 Active Power,kW,70.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:40:00.000+00:00,busbar,,L1 Active Power,kW,56.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:40:00.000+00:00,busbar,,N Current (RMS),A,130.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,291.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:30:00.000+00:00,transformer,,Temperature,C,22.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:30:00.000+00:00,busbar,,L3 Active Power,kW,47.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:30:00.000+00:00,busbar,,L2 Active Power,kW,58.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:30:00.000+00:00,busbar,,L1 Active Power,kW,51.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:30:00.000+00:00,busbar,,N Current (RMS),A,104.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,242.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:20:00.000+00:00,transformer,,Temperature,C,22.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:20:00.000+00:00,busbar,,L3 Active Power,kW,49.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:20:00.000+00:00,busbar,,L2 Active Power,kW,52.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:20:00.000+00:00,busbar,,L1 Active Power,kW,50.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:20:00.000+00:00,busbar,,N Current (RMS),A,97.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:10:00.000+00:00,transformer,,Temperature,C,23.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:10:00.000+00:00,busbar,,L3 Active Power,kW,51.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:10:00.000+00:00,busbar,,L2 Active Power,kW,49.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:10:00.000+00:00,busbar,,L1 Active Power,kW,49.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:10:00.000+00:00,busbar,,N Current (RMS),A,94.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:00:00.000+00:00,transformer,,Temperature,C,23.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:00:00.000+00:00,busbar,,L3 Active Power,kW,45.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:00:00.000+00:00,busbar,,L2 Active Power,kW,45.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:00:00.000+00:00,busbar,,L1 Active Power,kW,48.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:00:00.000+00:00,busbar,,N Current (RMS),A,93.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:50:00.000+00:00,transformer,,Temperature,C,23.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:50:00.000+00:00,busbar,,L3 Active Power,kW,41.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:50:00.000+00:00,busbar,,L2 Active Power,kW,44.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:50:00.000+00:00,busbar,,L1 Active Power,kW,40.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:50:00.000+00:00,busbar,,N Current (RMS),A,100.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,61.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:40:00.000+00:00,transformer,,Temperature,C,23.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:40:00.000+00:00,busbar,,L3 Active Power,kW,36.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:40:00.000+00:00,busbar,,L2 Active Power,kW,41.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:40:00.000+00:00,busbar,,L1 Active Power,kW,33.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:40:00.000+00:00,busbar,,N Current (RMS),A,102.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,63.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:30:00.000+00:00,transformer,,Temperature,C,23.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:30:00.000+00:00,busbar,,L3 Active Power,kW,37.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:30:00.000+00:00,busbar,,L2 Active Power,kW,34.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:30:00.000+00:00,busbar,,L1 Active Power,kW,37.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:30:00.000+00:00,busbar,,N Current (RMS),A,97.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:20:00.000+00:00,transformer,,Temperature,C,23.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:20:00.000+00:00,busbar,,L3 Active Power,kW,30.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:20:00.000+00:00,busbar,,L2 Active Power,kW,33.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:20:00.000+00:00,busbar,,L1 Active Power,kW,31.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:20:00.000+00:00,busbar,,N Current (RMS),A,92.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:10:00.000+00:00,transformer,,Temperature,C,23.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:10:00.000+00:00,busbar,,L3 Active Power,kW,29.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:10:00.000+00:00,busbar,,L2 Active Power,kW,36.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:10:00.000+00:00,busbar,,L1 Active Power,kW,31.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:10:00.000+00:00,busbar,,N Current (RMS),A,95.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:00:00.000+00:00,transformer,,Temperature,C,23.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:00:00.000+00:00,busbar,,L3 Active Power,kW,31.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:00:00.000+00:00,busbar,,L2 Active Power,kW,44.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:00:00.000+00:00,busbar,,L1 Active Power,kW,35.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:00:00.000+00:00,busbar,,N Current (RMS),A,103.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,77.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T14:50:00.000+00:00,transformer,,Temperature,C,23.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
