Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T04:30:00.000+00:00,busbar,,N Current (RMS),A,59.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T04:20:00.000+00:00,transformer,,Temperature,C,13.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T04:20:00.000+00:00,busbar,,L3 Active Power,kW,19.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T04:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T04:10:00.000+00:00,transformer,,Temperature,C,13.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T04:10:00.000+00:00,busbar,,L3 Active Power,kW,19.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T04:10:00.000+00:00,busbar,,N Current (RMS),A,60.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T04:00:00.000+00:00,transformer,,Temperature,C,13.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T04:00:00.000+00:00,busbar,,L3 Active Power,kW,18.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T04:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:50:00.000+00:00,transformer,,Temperature,C,13.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:50:00.000+00:00,busbar,,L3 Active Power,kW,18.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:50:00.000+00:00,busbar,,N Current (RMS),A,57.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:40:00.000+00:00,transformer,,Temperature,C,14.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:40:00.000+00:00,busbar,,N Current (RMS),A,56.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:30:00.000+00:00,transformer,,Temperature,C,14.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:20:00.000+00:00,transformer,,Temperature,C,14.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:20:00.000+00:00,busbar,,L2 Active Power,kW,16.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:10:00.000+00:00,transformer,,Temperature,C,14.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:10:00.000+00:00,busbar,,L3 Active Power,kW,16.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:00:00.000+00:00,transformer,,Temperature,C,14.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:00:00.000+00:00,busbar,,L3 Active Power,kW,18.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:50:00.000+00:00,transformer,,Temperature,C,14.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:40:00.000+00:00,transformer,,Temperature,C,15.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:40:00.000+00:00,busbar,,L3 Active Power,kW,17.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:30:00.000+00:00,transformer,,Temperature,C,15.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:30:00.000+00:00,busbar,,L3 Active Power,kW,19.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.31
