Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:20:00.000+00:00,transformer,,Temperature,C,15.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:20:00.000+00:00,busbar,,N Current (RMS),A,57.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:10:00.000+00:00,transformer,,Temperature,C,15.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:00:00.000+00:00,transformer,,Temperature,C,15.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:50:00.000+00:00,transformer,,Temperature,C,16.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:40:00.000+00:00,transformer,,Temperature,C,16.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:40:00.000+00:00,busbar,,L3 Active Power,kW,15.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:30:00.000+00:00,transformer,,Temperature,C,16.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:20:00.000+00:00,transformer,,Temperature,C,16.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:20:00.000+00:00,busbar,,L2 Active Power,kW,17.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:10:00.000+00:00,transformer,,Temperature,C,16.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:10:00.000+00:00,busbar,,L1 Active Power,kW,16.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:10:00.000+00:00,busbar,,N Current (RMS),A,60.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:00:00.000+00:00,transformer,,Temperature,C,17.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:50:00.000+00:00,transformer,,Temperature,C,17.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:50:00.000+00:00,busbar,,N Current (RMS),A,62.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:40:00.000+00:00,transformer,,Temperature,C,17.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:40:00.000+00:00,busbar,,L2 Active Power,kW,16.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:40:00.000+00:00,busbar,,N Current (RMS),A,64.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:30:00.000+00:00,transformer,,Temperature,C,17.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:20:00.000+00:00,transformer,,Temperature,C,17.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:20:00.000+00:00,busbar,,L2 Active Power,kW,16.53
