Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:20:00.000+00:00,busbar,,L1 Active Power,kW,17.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:20:00.000+00:00,busbar,,N Current (RMS),A,61.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:10:00.000+00:00,transformer,,Temperature,C,18.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:10:00.000+00:00,busbar,,L1 Active Power,kW,20.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:00:00.000+00:00,transformer,,Temperature,C,18.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:00:00.000+00:00,busbar,,N Current (RMS),A,77.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-03T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:50:00.000+00:00,feeder,02,N Current (RMS),A,56.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,39.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,44.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,75.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,17.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:50:00.000+00:00,feeder,01,N Current (RMS),A,50.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,36.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,77.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,56.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:50:00.000+00:00,transformer,,Temperature,C,22.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:50:00.000+00:00,busbar,,L2 Active Power,kW,27.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:50:00.000+00:00,busbar,,L1 Active Power,kW,29.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:50:00.000+00:00,busbar,,N Current (RMS),A,92.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:40:00.000+00:00,feeder,02,N Current (RMS),A,49.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,43.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,47.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,71.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,18.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:40:00.000+00:00,feeder,01,N Current (RMS),A,52.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,36.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,77.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,62.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:40:00.000+00:00,transformer,,Temperature,C,22.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:40:00.000+00:00,busbar,,L2 Active Power,kW,28.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:40:00.000+00:00,busbar,,L1 Active Power,kW,30.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:40:00.000+00:00,busbar,,N Current (RMS),A,91.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:30:00.000+00:00,feeder,02,N Current (RMS),A,45.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,39.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,46.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,59.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:30:00.000+00:00,feeder,01,N Current (RMS),A,55.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,36.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,77.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,67.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:30:00.000+00:00,transformer,,Temperature,C,23.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:30:00.000+00:00,busbar,,L2 Active Power,kW,28.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:30:00.000+00:00,busbar,,L1 Active Power,kW,28.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:30:00.000+00:00,busbar,,N Current (RMS),A,95.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:20:00.000+00:00,feeder,02,N Current (RMS),A,42.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,46.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,43.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,61.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,18.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:20:00.000+00:00,feeder,01,N Current (RMS),A,49.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,45.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,81.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,76.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:20:00.000+00:00,transformer,,Temperature,C,23.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:20:00.000+00:00,busbar,,L3 Active Power,kW,18.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:20:00.000+00:00,busbar,,L2 Active Power,kW,28.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:20:00.000+00:00,busbar,,L1 Active Power,kW,31.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:20:00.000+00:00,busbar,,N Current (RMS),A,86.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:10:00.000+00:00,feeder,02,N Current (RMS),A,42.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,53.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,43.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,62.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,20.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:10:00.000+00:00,feeder,01,N Current (RMS),A,57.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,39.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,87.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,62.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:10:00.000+00:00,transformer,,Temperature,C,23.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:10:00.000+00:00,busbar,,L2 Active Power,kW,29.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:10:00.000+00:00,busbar,,L1 Active Power,kW,28.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:10:00.000+00:00,busbar,,N Current (RMS),A,85.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:00:00.000+00:00,feeder,02,N Current (RMS),A,44.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,63.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,46.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,64.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:00:00.000+00:00,feeder,01,N Current (RMS),A,47.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,41.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,74.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,59.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:00:00.000+00:00,transformer,,Temperature,C,23.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:00:00.000+00:00,busbar,,L3 Active Power,kW,23.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:00:00.000+00:00,busbar,,L2 Active Power,kW,26.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:00:00.000+00:00,busbar,,L1 Active Power,kW,28.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:00:00.000+00:00,busbar,,N Current (RMS),A,79.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:50:00.000+00:00,feeder,02,N Current (RMS),A,42.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,61.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,52.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,67.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,21.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:50:00.000+00:00,feeder,01,N Current (RMS),A,57.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,46.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,94.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,63.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:50:00.000+00:00,transformer,,Temperature,C,24.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:50:00.000+00:00,busbar,,L3 Active Power,kW,23.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:50:00.000+00:00,busbar,,L2 Active Power,kW,33.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:50:00.000+00:00,busbar,,L1 Active Power,kW,29.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:50:00.000+00:00,busbar,,N Current (RMS),A,85.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:40:00.000+00:00,feeder,02,N Current (RMS),A,45.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,54.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,56.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,71.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,22.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:40:00.000+00:00,feeder,01,N Current (RMS),A,57.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,50.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,97.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,68.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:40:00.000+00:00,transformer,,Temperature,C,24.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:40:00.000+00:00,busbar,,L3 Active Power,kW,23.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:40:00.000+00:00,busbar,,L2 Active Power,kW,35.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:40:00.000+00:00,busbar,,L1 Active Power,kW,32.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:40:00.000+00:00,busbar,,N Current (RMS),A,93.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,19.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:30:00.000+00:00,feeder,02,N Current (RMS),A,49.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,65.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,55.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,82.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,22.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:30:00.000+00:00,feeder,01,N Current (RMS),A,54.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,54.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,97.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,71.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:30:00.000+00:00,transformer,,Temperature,C,24.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:30:00.000+00:00,busbar,,L3 Active Power,kW,26.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:30:00.000+00:00,busbar,,L2 Active Power,kW,35.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:30:00.000+00:00,busbar,,L1 Active Power,kW,35.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:30:00.000+00:00,busbar,,N Current (RMS),A,86.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,17.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:20:00.000+00:00,feeder,02,N Current (RMS),A,48.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,75.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,52.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,74.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,22.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:20:00.000+00:00,feeder,01,N Current (RMS),A,57.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,50.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,95.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,78.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:20:00.000+00:00,transformer,,Temperature,C,24.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:20:00.000+00:00,busbar,,L3 Active Power,kW,27.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:20:00.000+00:00,busbar,,L2 Active Power,kW,34.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:20:00.000+00:00,busbar,,L1 Active Power,kW,34.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:20:00.000+00:00,busbar,,N Current (RMS),A,86.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:10:00.000+00:00,feeder,02,N Current (RMS),A,50.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,73.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,61.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,77.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.81
