Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:10:00.000+00:00,feeder,01,N Current (RMS),A,41.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,65.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,74.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,72.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:10:00.000+00:00,transformer,,Temperature,C,24.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:10:00.000+00:00,busbar,,L3 Active Power,kW,31.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:10:00.000+00:00,busbar,,L2 Active Power,kW,30.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:10:00.000+00:00,busbar,,L1 Active Power,kW,34.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:10:00.000+00:00,busbar,,N Current (RMS),A,87.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,20.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,21.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:00:00.000+00:00,feeder,02,N Current (RMS),A,51.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,88.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,83.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,89.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,19.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:00:00.000+00:00,feeder,01,N Current (RMS),A,48.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,57.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,83.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,77.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:00:00.000+00:00,transformer,,Temperature,C,24.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:00:00.000+00:00,busbar,,L3 Active Power,kW,33.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:00:00.000+00:00,busbar,,L2 Active Power,kW,38.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:00:00.000+00:00,busbar,,L1 Active Power,kW,39.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:00:00.000+00:00,busbar,,N Current (RMS),A,95.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,26.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,22.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,20.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:50:00.000+00:00,feeder,02,N Current (RMS),A,60.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,113.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,96.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,85.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,17.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:50:00.000+00:00,feeder,01,N Current (RMS),A,48.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,52.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,77.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,71.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:50:00.000+00:00,transformer,,Temperature,C,24.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:50:00.000+00:00,busbar,,L3 Active Power,kW,37.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:50:00.000+00:00,busbar,,L2 Active Power,kW,40.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:50:00.000+00:00,busbar,,L1 Active Power,kW,36.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:50:00.000+00:00,busbar,,N Current (RMS),A,99.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,18.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,22.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,22.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:40:00.000+00:00,feeder,02,N Current (RMS),A,59.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,80.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,95.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,94.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,20.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:40:00.000+00:00,feeder,01,N Current (RMS),A,51.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,55.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,85.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,74.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:40:00.000+00:00,transformer,,Temperature,C,25.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:40:00.000+00:00,busbar,,L3 Active Power,kW,30.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:40:00.000+00:00,busbar,,L2 Active Power,kW,43.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:40:00.000+00:00,busbar,,L1 Active Power,kW,39.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:40:00.000+00:00,busbar,,N Current (RMS),A,108.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,27.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,21.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,21.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:30:00.000+00:00,feeder,02,N Current (RMS),A,62.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,116.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,90.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,88.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,21.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:30:00.000+00:00,feeder,01,N Current (RMS),A,48.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,65.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,88.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,79.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:30:00.000+00:00,transformer,,Temperature,C,25.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:30:00.000+00:00,busbar,,L3 Active Power,kW,42.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:30:00.000+00:00,busbar,,L2 Active Power,kW,42.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:30:00.000+00:00,busbar,,L1 Active Power,kW,39.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:30:00.000+00:00,busbar,,N Current (RMS),A,99.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-5.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,27.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,23.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:20:00.000+00:00,feeder,02,N Current (RMS),A,70.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,114.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,98.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,61.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,18.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,18.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:20:00.000+00:00,feeder,01,N Current (RMS),A,50.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,67.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,79.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,80.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:20:00.000+00:00,transformer,,Temperature,C,25.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:20:00.000+00:00,busbar,,L3 Active Power,kW,42.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:20:00.000+00:00,busbar,,L2 Active Power,kW,41.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:20:00.000+00:00,busbar,,L1 Active Power,kW,33.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:20:00.000+00:00,busbar,,N Current (RMS),A,103.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-5.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,26.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,25.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:10:00.000+00:00,feeder,02,N Current (RMS),A,75.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,112.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,106.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,60.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,23.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,19.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,23.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:10:00.000+00:00,feeder,01,N Current (RMS),A,53.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,100.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,85.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,96.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:10:00.000+00:00,transformer,,Temperature,C,25.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:10:00.000+00:00,busbar,,L3 Active Power,kW,50.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:10:00.000+00:00,busbar,,L2 Active Power,kW,45.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:10:00.000+00:00,busbar,,L1 Active Power,kW,37.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:10:00.000+00:00,busbar,,N Current (RMS),A,112.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,28.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,25.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:00:00.000+00:00,feeder,02,N Current (RMS),A,82.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,120.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,105.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,52.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,21.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,24.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:00:00.000+00:00,feeder,01,N Current (RMS),A,57.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,71.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,90.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,103.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:00:00.000+00:00,transformer,,Temperature,C,25.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:00:00.000+00:00,busbar,,L3 Active Power,kW,45.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:00:00.000+00:00,busbar,,L2 Active Power,kW,46.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:00:00.000+00:00,busbar,,L1 Active Power,kW,36.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:00:00.000+00:00,busbar,,N Current (RMS),A,110.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,24.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,25.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:50:00.000+00:00,feeder,02,N Current (RMS),A,63.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,104.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,103.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,77.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,19.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,22.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,25.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:50:00.000+00:00,feeder,01,N Current (RMS),A,51.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,82.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,95.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,106.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:50:00.000+00:00,transformer,,Temperature,C,25.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:50:00.000+00:00,busbar,,L3 Active Power,kW,44.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:50:00.000+00:00,busbar,,L2 Active Power,kW,47.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:50:00.000+00:00,busbar,,L1 Active Power,kW,43.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:50:00.000+00:00,busbar,,N Current (RMS),A,104.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,23.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,24.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:40:00.000+00:00,feeder,02,N Current (RMS),A,59.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,98.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,101.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,73.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,17.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,20.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,27.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:40:00.000+00:00,feeder,01,N Current (RMS),A,59.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,75.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,88.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,115.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:40:00.000+00:00,transformer,,Temperature,C,25.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:40:00.000+00:00,busbar,,L3 Active Power,kW,40.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:40:00.000+00:00,busbar,,L2 Active Power,kW,44.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:40:00.000+00:00,busbar,,L1 Active Power,kW,44.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:40:00.000+00:00,busbar,,N Current (RMS),A,105.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,24.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,23.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:30:00.000+00:00,feeder,02,N Current (RMS),A,64.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,101.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,98.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,66.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,17.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,22.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,28.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:30:00.000+00:00,feeder,01,N Current (RMS),A,62.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,75.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,95.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,118.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:30:00.000+00:00,transformer,,Temperature,C,25.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:30:00.000+00:00,busbar,,L3 Active Power,kW,41.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:30:00.000+00:00,busbar,,L2 Active Power,kW,46.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:30:00.000+00:00,busbar,,L1 Active Power,kW,43.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:30:00.000+00:00,busbar,,N Current (RMS),A,107.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,24.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,33.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:20:00.000+00:00,feeder,02,N Current (RMS),A,82.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,102.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,137.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,72.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,21.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,33.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:20:00.000+00:00,feeder,01,N Current (RMS),A,81.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,68.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,91.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,139.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:20:00.000+00:00,transformer,,Temperature,C,25.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:20:00.000+00:00,busbar,,L3 Active Power,kW,39.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:20:00.000+00:00,busbar,,L2 Active Power,kW,54.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:20:00.000+00:00,busbar,,L1 Active Power,kW,51.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:20:00.000+00:00,busbar,,N Current (RMS),A,126.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,23.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,22.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,24.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:10:00.000+00:00,feeder,02,N Current (RMS),A,65.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,97.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,96.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,102.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-6.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,24.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,32.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:10:00.000+00:00,feeder,01,N Current (RMS),A,82.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,68.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,103.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,137.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:10:00.000+00:00,transformer,,Temperature,C,25.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:10:00.000+00:00,busbar,,L3 Active Power,kW,38.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:10:00.000+00:00,busbar,,L2 Active Power,kW,47.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:10:00.000+00:00,busbar,,L1 Active Power,kW,57.14
