Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:10:00.000+00:00,busbar,,N Current (RMS),A,133.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,21.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,24.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,22.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:00:00.000+00:00,feeder,02,N Current (RMS),A,61.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,91.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,101.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,92.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,22.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,30.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:00:00.000+00:00,feeder,01,N Current (RMS),A,75.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,69.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,97.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,129.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:00:00.000+00:00,transformer,,Temperature,C,25.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:00:00.000+00:00,busbar,,L3 Active Power,kW,36.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:00:00.000+00:00,busbar,,L2 Active Power,kW,46.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:00:00.000+00:00,busbar,,L1 Active Power,kW,52.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:00:00.000+00:00,busbar,,N Current (RMS),A,128.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,25.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,29.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,25.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:50:00.000+00:00,feeder,02,N Current (RMS),A,64.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,106.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,121.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,107.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,27.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,30.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:50:00.000+00:00,feeder,01,N Current (RMS),A,77.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,70.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,117.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,128.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:50:00.000+00:00,transformer,,Temperature,C,25.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:50:00.000+00:00,busbar,,L3 Active Power,kW,40.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:50:00.000+00:00,busbar,,L2 Active Power,kW,57.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:50:00.000+00:00,busbar,,L1 Active Power,kW,56.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:50:00.000+00:00,busbar,,N Current (RMS),A,133.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,238.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,235.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,27.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,22.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,24.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:40:00.000+00:00,feeder,02,N Current (RMS),A,63.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,113.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,93.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,103.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,17.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,23.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,28.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:40:00.000+00:00,feeder,01,N Current (RMS),A,66.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,76.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,98.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,119.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:40:00.000+00:00,transformer,,Temperature,C,25.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:40:00.000+00:00,busbar,,L3 Active Power,kW,44.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:40:00.000+00:00,busbar,,L2 Active Power,kW,45.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:40:00.000+00:00,busbar,,L1 Active Power,kW,52.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:40:00.000+00:00,busbar,,N Current (RMS),A,118.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,30.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,21.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,21.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:30:00.000+00:00,feeder,02,N Current (RMS),A,72.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,127.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,89.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,90.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,17.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,25.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,34.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:30:00.000+00:00,feeder,01,N Current (RMS),A,78.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,77.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,107.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,141.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:30:00.000+00:00,transformer,,Temperature,C,24.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:30:00.000+00:00,busbar,,L3 Active Power,kW,48.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:30:00.000+00:00,busbar,,L2 Active Power,kW,47.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:30:00.000+00:00,busbar,,L1 Active Power,kW,55.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:30:00.000+00:00,busbar,,N Current (RMS),A,114.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,33.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,26.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,20.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:20:00.000+00:00,feeder,02,N Current (RMS),A,74.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,136.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,107.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,84.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,18.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,23.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,32.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:20:00.000+00:00,feeder,01,N Current (RMS),A,76.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,77.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,98.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,134.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:20:00.000+00:00,transformer,,Temperature,C,24.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:20:00.000+00:00,busbar,,L3 Active Power,kW,51.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:20:00.000+00:00,busbar,,L2 Active Power,kW,49.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:20:00.000+00:00,busbar,,L1 Active Power,kW,52.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:20:00.000+00:00,busbar,,N Current (RMS),A,110.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,33.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,28.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,19.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:10:00.000+00:00,feeder,02,N Current (RMS),A,77.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,138.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,116.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,82.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,18.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,24.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,28.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:10:00.000+00:00,feeder,01,N Current (RMS),A,69.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,79.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,105.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,117.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:10:00.000+00:00,transformer,,Temperature,C,24.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:10:00.000+00:00,busbar,,L3 Active Power,kW,52.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:10:00.000+00:00,busbar,,L2 Active Power,kW,52.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:10:00.000+00:00,busbar,,L1 Active Power,kW,48.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:10:00.000+00:00,busbar,,N Current (RMS),A,113.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,30.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,29.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,21.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:00:00.000+00:00,feeder,02,N Current (RMS),A,71.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,126.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,122.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,90.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,21.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,19.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,25.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:00:00.000+00:00,feeder,01,N Current (RMS),A,58.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,92.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,85.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,107.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:00:00.000+00:00,transformer,,Temperature,C,24.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:00:00.000+00:00,busbar,,L3 Active Power,kW,52.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:00:00.000+00:00,busbar,,L2 Active Power,kW,49.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:00:00.000+00:00,busbar,,L1 Active Power,kW,47.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:00:00.000+00:00,busbar,,N Current (RMS),A,112.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,27.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,26.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,23.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:50:00.000+00:00,feeder,02,N Current (RMS),A,58.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,112.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,109.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,96.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,22.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,20.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,29.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:50:00.000+00:00,feeder,01,N Current (RMS),A,62.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,96.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,86.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,122.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:50:00.000+00:00,transformer,,Temperature,C,24.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:50:00.000+00:00,busbar,,L3 Active Power,kW,50.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:50:00.000+00:00,busbar,,L2 Active Power,kW,46.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:50:00.000+00:00,busbar,,L1 Active Power,kW,52.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:50:00.000+00:00,busbar,,N Current (RMS),A,105.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,34.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,28.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,25.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:40:00.000+00:00,feeder,02,N Current (RMS),A,70.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,144.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,118.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,105.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,22.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,23.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,28.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:40:00.000+00:00,feeder,01,N Current (RMS),A,51.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,94.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,98.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,117.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:40:00.000+00:00,transformer,,Temperature,C,24.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:40:00.000+00:00,busbar,,L3 Active Power,kW,57.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:40:00.000+00:00,busbar,,L2 Active Power,kW,52.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:40:00.000+00:00,busbar,,L1 Active Power,kW,53.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:40:00.000+00:00,busbar,,N Current (RMS),A,106.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,236.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,31.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,27.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,22.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:30:00.000+00:00,feeder,02,N Current (RMS),A,65.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,129.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,113.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,94.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,17.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,22.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,31.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:30:00.000+00:00,feeder,01,N Current (RMS),A,69.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,74.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,94.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,131.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:30:00.000+00:00,transformer,,Temperature,C,24.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:30:00.000+00:00,busbar,,L3 Active Power,kW,48.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:30:00.000+00:00,busbar,,L2 Active Power,kW,49.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:30:00.000+00:00,busbar,,L1 Active Power,kW,54.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:30:00.000+00:00,busbar,,N Current (RMS),A,102.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,23.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,22.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,21.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:20:00.000+00:00,feeder,02,N Current (RMS),A,59.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,102.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,94.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,93.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,18.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,21.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,36.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:20:00.000+00:00,feeder,01,N Current (RMS),A,80.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,81.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,93.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,151.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:20:00.000+00:00,transformer,,Temperature,C,24.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:20:00.000+00:00,busbar,,L3 Active Power,kW,42.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:20:00.000+00:00,busbar,,L2 Active Power,kW,44.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:20:00.000+00:00,busbar,,L1 Active Power,kW,58.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:20:00.000+00:00,busbar,,N Current (RMS),A,118.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,27.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,22.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,20.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:10:00.000+00:00,feeder,02,N Current (RMS),A,59.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,116.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,94.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,88.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,18.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,21.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,32.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:10:00.000+00:00,feeder,01,N Current (RMS),A,69.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,80.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,91.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,136.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:10:00.000+00:00,transformer,,Temperature,C,24.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:10:00.000+00:00,busbar,,L3 Active Power,kW,45.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:10:00.000+00:00,busbar,,L2 Active Power,kW,43.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:10:00.000+00:00,busbar,,L1 Active Power,kW,53.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:10:00.000+00:00,busbar,,N Current (RMS),A,106.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,43.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,28.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:00:00.000+00:00,feeder,02,N Current (RMS),A,104.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,178.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,119.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,80.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,20.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,25.36
