Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,30.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:00:00.000+00:00,feeder,01,N Current (RMS),A,66.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,89.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,107.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,131.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:00:00.000+00:00,transformer,,Temperature,C,24.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:00:00.000+00:00,busbar,,L3 Active Power,kW,63.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:00:00.000+00:00,busbar,,L2 Active Power,kW,53.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:00:00.000+00:00,busbar,,L1 Active Power,kW,49.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:00:00.000+00:00,busbar,,N Current (RMS),A,120.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,264.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-5.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,27.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,25.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,19.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:50:00.000+00:00,feeder,02,N Current (RMS),A,69.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,115.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,108.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,81.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,32.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,23.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,31.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:50:00.000+00:00,feeder,01,N Current (RMS),A,59.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,136.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,101.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,130.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:50:00.000+00:00,transformer,,Temperature,C,24.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:50:00.000+00:00,busbar,,L3 Active Power,kW,59.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:50:00.000+00:00,busbar,,L2 Active Power,kW,49.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:50:00.000+00:00,busbar,,L1 Active Power,kW,50.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:50:00.000+00:00,busbar,,N Current (RMS),A,113.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,250.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,24.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,25.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:40:00.000+00:00,feeder,02,N Current (RMS),A,75.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,104.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,108.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,66.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,37.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,34.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,31.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:40:00.000+00:00,feeder,01,N Current (RMS),A,64.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,157.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,142.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,129.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:40:00.000+00:00,transformer,,Temperature,C,24.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:40:00.000+00:00,busbar,,L3 Active Power,kW,62.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:40:00.000+00:00,busbar,,L2 Active Power,kW,60.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:40:00.000+00:00,busbar,,L1 Active Power,kW,45.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:40:00.000+00:00,busbar,,N Current (RMS),A,129.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,258.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,250.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-5.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,29.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,24.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:30:00.000+00:00,feeder,02,N Current (RMS),A,78.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,122.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,103.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,62.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,29.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,26.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,28.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:30:00.000+00:00,feeder,01,N Current (RMS),A,52.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,124.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,111.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,119.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:30:00.000+00:00,transformer,,Temperature,C,24.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:30:00.000+00:00,busbar,,L3 Active Power,kW,58.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:30:00.000+00:00,busbar,,L2 Active Power,kW,50.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:30:00.000+00:00,busbar,,L1 Active Power,kW,43.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:30:00.000+00:00,busbar,,N Current (RMS),A,118.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,245.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,35.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,28.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:20:00.000+00:00,feeder,02,N Current (RMS),A,100.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,148.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,120.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,60.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,31.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,26.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,25.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:20:00.000+00:00,feeder,01,N Current (RMS),A,60.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,132.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,112.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,107.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:20:00.000+00:00,transformer,,Temperature,C,24.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:20:00.000+00:00,busbar,,L3 Active Power,kW,67.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:20:00.000+00:00,busbar,,L2 Active Power,kW,55.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:20:00.000+00:00,busbar,,L1 Active Power,kW,39.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:20:00.000+00:00,busbar,,N Current (RMS),A,151.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,280.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,231.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,28.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,23.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:10:00.000+00:00,feeder,02,N Current (RMS),A,83.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,120.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,99.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,53.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,30.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,31.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,31.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:10:00.000+00:00,feeder,01,N Current (RMS),A,51.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,129.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,132.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,133.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:10:00.000+00:00,transformer,,Temperature,C,23.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:10:00.000+00:00,busbar,,L3 Active Power,kW,59.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:10:00.000+00:00,busbar,,L2 Active Power,kW,55.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:10:00.000+00:00,busbar,,L1 Active Power,kW,44.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:10:00.000+00:00,busbar,,N Current (RMS),A,121.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,247.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,27.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,24.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:00:00.000+00:00,feeder,02,N Current (RMS),A,74.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,116.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,103.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,61.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,21.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,32.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,32.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:00:00.000+00:00,feeder,01,N Current (RMS),A,71.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,95.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,134.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,136.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:00:00.000+00:00,transformer,,Temperature,C,23.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:00:00.000+00:00,busbar,,L3 Active Power,kW,49.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:00:00.000+00:00,busbar,,L2 Active Power,kW,56.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:00:00.000+00:00,busbar,,L1 Active Power,kW,46.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:00:00.000+00:00,busbar,,N Current (RMS),A,109.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,236.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,26.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,31.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:50:00.000+00:00,feeder,02,N Current (RMS),A,84.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,113.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,131.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,63.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,18.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,32.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,41.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:50:00.000+00:00,feeder,01,N Current (RMS),A,102.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,79.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,136.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,174.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:50:00.000+00:00,transformer,,Temperature,C,23.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:50:00.000+00:00,busbar,,L3 Active Power,kW,45.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:50:00.000+00:00,busbar,,L2 Active Power,kW,64.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:50:00.000+00:00,busbar,,L1 Active Power,kW,56.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:50:00.000+00:00,busbar,,N Current (RMS),A,128.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,266.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,235.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,24.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,25.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:40:00.000+00:00,feeder,02,N Current (RMS),A,69.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,103.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,104.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,60.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,19.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,32.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,33.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:40:00.000+00:00,feeder,01,N Current (RMS),A,75.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,85.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,134.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,140.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:40:00.000+00:00,transformer,,Temperature,C,23.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:40:00.000+00:00,busbar,,L3 Active Power,kW,44.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:40:00.000+00:00,busbar,,L2 Active Power,kW,57.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:40:00.000+00:00,busbar,,L1 Active Power,kW,47.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:40:00.000+00:00,busbar,,N Current (RMS),A,112.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,238.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,23.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,30.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:30:00.000+00:00,feeder,02,N Current (RMS),A,70.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,99.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,125.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,66.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,20.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,21.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,36.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:30:00.000+00:00,feeder,01,N Current (RMS),A,78.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,87.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,90.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,151.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:30:00.000+00:00,transformer,,Temperature,C,24.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:30:00.000+00:00,busbar,,L3 Active Power,kW,44.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:30:00.000+00:00,busbar,,L2 Active Power,kW,51.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:30:00.000+00:00,busbar,,L1 Active Power,kW,52.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:30:00.000+00:00,busbar,,N Current (RMS),A,98.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,19.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,31.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:20:00.000+00:00,feeder,02,N Current (RMS),A,72.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,83.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,131.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,76.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,20.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,32.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:20:00.000+00:00,feeder,01,N Current (RMS),A,74.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,86.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,77.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,136.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:20:00.000+00:00,transformer,,Temperature,C,24.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:20:00.000+00:00,busbar,,L3 Active Power,kW,39.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:20:00.000+00:00,busbar,,L2 Active Power,kW,49.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:20:00.000+00:00,busbar,,L1 Active Power,kW,50.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:20:00.000+00:00,busbar,,N Current (RMS),A,103.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,20.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,30.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,21.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:10:00.000+00:00,feeder,02,N Current (RMS),A,60.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,87.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,127.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,90.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,25.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,32.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:10:00.000+00:00,feeder,01,N Current (RMS),A,74.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,107.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,73.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,136.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:10:00.000+00:00,transformer,,Temperature,C,24.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:10:00.000+00:00,busbar,,L3 Active Power,kW,45.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:10:00.000+00:00,busbar,,L2 Active Power,kW,47.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:10:00.000+00:00,busbar,,L1 Active Power,kW,53.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:10:00.000+00:00,busbar,,N Current (RMS),A,98.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,24.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,27.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:00:00.000+00:00,feeder,02,N Current (RMS),A,78.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,102.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,117.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,55.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,26.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,23.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,35.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:00:00.000+00:00,feeder,01,N Current (RMS),A,60.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,111.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,99.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,146.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:00:00.000+00:00,transformer,,Temperature,C,24.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:00:00.000+00:00,busbar,,L3 Active Power,kW,50.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:00:00.000+00:00,busbar,,L2 Active Power,kW,51.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:00:00.000+00:00,busbar,,L1 Active Power,kW,47.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:00:00.000+00:00,busbar,,N Current (RMS),A,94.4
