Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,22.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,26.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:50:00.000+00:00,feeder,02,N Current (RMS),A,72.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,98.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,109.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,63.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,19.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,19.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,22.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:50:00.000+00:00,feeder,01,N Current (RMS),A,44.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,82.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,87.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,97.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:50:00.000+00:00,transformer,,Temperature,C,25.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:50:00.000+00:00,busbar,,L3 Active Power,kW,41.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:50:00.000+00:00,busbar,,L2 Active Power,kW,45.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:50:00.000+00:00,busbar,,L1 Active Power,kW,37.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:50:00.000+00:00,busbar,,N Current (RMS),A,98.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,18.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,28.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:40:00.000+00:00,feeder,02,N Current (RMS),A,85.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,81.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,119.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,46.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,18.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,20.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:40:00.000+00:00,feeder,01,N Current (RMS),A,43.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,78.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,76.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,87.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:40:00.000+00:00,transformer,,Temperature,C,25.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:40:00.000+00:00,busbar,,L2 Active Power,kW,46.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:40:00.000+00:00,busbar,,L1 Active Power,kW,30.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:40:00.000+00:00,busbar,,N Current (RMS),A,111.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,31.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:30:00.000+00:00,feeder,02,N Current (RMS),A,89.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,78.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,129.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,48.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,18.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:30:00.000+00:00,feeder,01,N Current (RMS),A,50.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,56.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,81.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,67.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:30:00.000+00:00,transformer,,Temperature,C,25.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:30:00.000+00:00,busbar,,L3 Active Power,kW,29.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:30:00.000+00:00,busbar,,L2 Active Power,kW,49.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:30:00.000+00:00,busbar,,L1 Active Power,kW,25.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:30:00.000+00:00,busbar,,N Current (RMS),A,130.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,28.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:20:00.000+00:00,feeder,02,N Current (RMS),A,93.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,55.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,117.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,41.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,24.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,20.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:20:00.000+00:00,feeder,01,N Current (RMS),A,59.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,53.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,102.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,89.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:20:00.000+00:00,transformer,,Temperature,C,25.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:20:00.000+00:00,busbar,,L3 Active Power,kW,23.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:20:00.000+00:00,busbar,,L2 Active Power,kW,52.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:20:00.000+00:00,busbar,,L1 Active Power,kW,29.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:20:00.000+00:00,busbar,,N Current (RMS),A,142.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,36.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:10:00.000+00:00,feeder,02,N Current (RMS),A,139.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,49.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,152.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,22.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:10:00.000+00:00,feeder,01,N Current (RMS),A,59.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,49.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,98.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,82.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:10:00.000+00:00,transformer,,Temperature,C,25.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:10:00.000+00:00,busbar,,L3 Active Power,kW,20.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:10:00.000+00:00,busbar,,L2 Active Power,kW,59.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:10:00.000+00:00,busbar,,L1 Active Power,kW,23.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:10:00.000+00:00,busbar,,N Current (RMS),A,183.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,247.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,31.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:00:00.000+00:00,feeder,02,N Current (RMS),A,112.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,60.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,130.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,18.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:00:00.000+00:00,feeder,01,N Current (RMS),A,40.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,71.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,80.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,65.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:00:00.000+00:00,transformer,,Temperature,C,25.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:00:00.000+00:00,busbar,,L3 Active Power,kW,29.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:00:00.000+00:00,busbar,,L2 Active Power,kW,49.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:00:00.000+00:00,busbar,,L1 Active Power,kW,20.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:00:00.000+00:00,busbar,,N Current (RMS),A,141.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,30.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:50:00.000+00:00,feeder,02,N Current (RMS),A,109.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,60.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,127.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,20.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:50:00.000+00:00,feeder,01,N Current (RMS),A,42.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,65.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,86.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,68.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:50:00.000+00:00,transformer,,Temperature,C,25.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:50:00.000+00:00,busbar,,L3 Active Power,kW,28.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:50:00.000+00:00,busbar,,L2 Active Power,kW,50.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:50:00.000+00:00,busbar,,N Current (RMS),A,142.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,25.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:40:00.000+00:00,feeder,02,N Current (RMS),A,87.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,63.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,105.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:40:00.000+00:00,feeder,01,N Current (RMS),A,43.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,50.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,75.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,68.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:40:00.000+00:00,transformer,,Temperature,C,25.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:40:00.000+00:00,busbar,,L3 Active Power,kW,25.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:40:00.000+00:00,busbar,,L2 Active Power,kW,42.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:40:00.000+00:00,busbar,,L1 Active Power,kW,21.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:40:00.000+00:00,busbar,,N Current (RMS),A,119.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,31.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:30:00.000+00:00,feeder,02,N Current (RMS),A,106.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,67.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,128.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:30:00.000+00:00,feeder,01,N Current (RMS),A,41.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,43.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,62.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,63.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:30:00.000+00:00,transformer,,Temperature,C,25.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:30:00.000+00:00,busbar,,L3 Active Power,kW,23.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:30:00.000+00:00,busbar,,L2 Active Power,kW,45.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:30:00.000+00:00,busbar,,L1 Active Power,kW,19.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:30:00.000+00:00,busbar,,N Current (RMS),A,132.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,28.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:20:00.000+00:00,feeder,02,N Current (RMS),A,89.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,62.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,117.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,41.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,18.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:20:00.000+00:00,feeder,01,N Current (RMS),A,50.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,45.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,70.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,78.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:20:00.000+00:00,transformer,,Temperature,C,25.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:20:00.000+00:00,busbar,,L3 Active Power,kW,23.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:20:00.000+00:00,busbar,,L2 Active Power,kW,44.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:20:00.000+00:00,busbar,,L1 Active Power,kW,26.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:20:00.000+00:00,busbar,,N Current (RMS),A,121.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,27.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:10:00.000+00:00,feeder,02,N Current (RMS),A,85.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,50.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,114.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,47.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,17.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:10:00.000+00:00,feeder,01,N Current (RMS),A,53.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,43.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,77.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,76.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:10:00.000+00:00,transformer,,Temperature,C,25.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:10:00.000+00:00,busbar,,L3 Active Power,kW,19.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:10:00.000+00:00,busbar,,L2 Active Power,kW,45.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:10:00.000+00:00,busbar,,L1 Active Power,kW,27.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:10:00.000+00:00,busbar,,N Current (RMS),A,127.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,23.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:00:00.000+00:00,feeder,02,N Current (RMS),A,68.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,55.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,97.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,46.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,18.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:00:00.000+00:00,feeder,01,N Current (RMS),A,44.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,51.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,62.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,78.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:00:00.000+00:00,transformer,,Temperature,C,25.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:00:00.000+00:00,busbar,,L3 Active Power,kW,22.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:00:00.000+00:00,busbar,,L2 Active Power,kW,37.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:00:00.000+00:00,busbar,,L1 Active Power,kW,28.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:00:00.000+00:00,busbar,,N Current (RMS),A,97.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,22.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:50:00.000+00:00,feeder,02,N Current (RMS),A,55.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,61.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,92.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,72.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,18.72
