Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:50:00.000+00:00,feeder,01,N Current (RMS),A,42.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,57.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,71.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,80.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:50:00.000+00:00,transformer,,Temperature,C,26.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:50:00.000+00:00,busbar,,L3 Active Power,kW,26.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:50:00.000+00:00,busbar,,L2 Active Power,kW,38.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:50:00.000+00:00,busbar,,L1 Active Power,kW,35.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:50:00.000+00:00,busbar,,N Current (RMS),A,94.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,20.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:40:00.000+00:00,feeder,02,N Current (RMS),A,53.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,63.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,87.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,68.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,20.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:40:00.000+00:00,feeder,01,N Current (RMS),A,47.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,55.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,73.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,89.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:40:00.000+00:00,transformer,,Temperature,C,26.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:40:00.000+00:00,busbar,,L3 Active Power,kW,26.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:40:00.000+00:00,busbar,,L2 Active Power,kW,37.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:40:00.000+00:00,busbar,,L1 Active Power,kW,36.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:40:00.000+00:00,busbar,,N Current (RMS),A,94.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,22.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:30:00.000+00:00,feeder,02,N Current (RMS),A,59.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,65.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,95.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,55.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,19.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:30:00.000+00:00,feeder,01,N Current (RMS),A,51.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,43.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,66.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,82.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:30:00.000+00:00,transformer,,Temperature,C,25.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:30:00.000+00:00,busbar,,L3 Active Power,kW,23.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:30:00.000+00:00,busbar,,L2 Active Power,kW,37.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:30:00.000+00:00,busbar,,L1 Active Power,kW,31.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:30:00.000+00:00,busbar,,N Current (RMS),A,97.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,19.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,22.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:20:00.000+00:00,feeder,02,N Current (RMS),A,65.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,84.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,95.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,44.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,23.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:20:00.000+00:00,feeder,01,N Current (RMS),A,66.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,42.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,71.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,101.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:20:00.000+00:00,transformer,,Temperature,C,25.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:20:00.000+00:00,busbar,,L3 Active Power,kW,27.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:20:00.000+00:00,busbar,,L2 Active Power,kW,39.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:20:00.000+00:00,busbar,,L1 Active Power,kW,33.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:20:00.000+00:00,busbar,,N Current (RMS),A,93.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,22.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:10:00.000+00:00,feeder,02,N Current (RMS),A,59.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,77.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,95.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,49.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,18.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,30.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:10:00.000+00:00,feeder,01,N Current (RMS),A,89.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,40.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,80.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,128.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:10:00.000+00:00,transformer,,Temperature,C,25.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:10:00.000+00:00,busbar,,L3 Active Power,kW,25.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:10:00.000+00:00,busbar,,L2 Active Power,kW,41.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:10:00.000+00:00,busbar,,L1 Active Power,kW,41.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:10:00.000+00:00,busbar,,N Current (RMS),A,108.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,25.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:00:00.000+00:00,feeder,02,N Current (RMS),A,63.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,78.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,106.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,60.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,18.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,21.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:00:00.000+00:00,feeder,01,N Current (RMS),A,62.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,40.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,77.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,91.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:00:00.000+00:00,transformer,,Temperature,C,26.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:00:00.000+00:00,busbar,,L3 Active Power,kW,25.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:00:00.000+00:00,busbar,,L2 Active Power,kW,43.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:00:00.000+00:00,busbar,,L1 Active Power,kW,34.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:00:00.000+00:00,busbar,,N Current (RMS),A,107.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,26.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:50:00.000+00:00,feeder,02,N Current (RMS),A,70.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,72.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,112.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,58.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,19.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,21.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:50:00.000+00:00,feeder,01,N Current (RMS),A,55.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,50.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,83.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,90.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:50:00.000+00:00,transformer,,Temperature,C,26.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:50:00.000+00:00,busbar,,L3 Active Power,kW,26.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:50:00.000+00:00,busbar,,L2 Active Power,kW,46.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:50:00.000+00:00,busbar,,L1 Active Power,kW,34.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:50:00.000+00:00,busbar,,N Current (RMS),A,114.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,35.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:40:00.000+00:00,feeder,02,N Current (RMS),A,114.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,60.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,147.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,48.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,21.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,21.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:40:00.000+00:00,feeder,01,N Current (RMS),A,46.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,70.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,91.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,90.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:40:00.000+00:00,transformer,,Temperature,C,26.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:40:00.000+00:00,busbar,,L3 Active Power,kW,29.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:40:00.000+00:00,busbar,,L2 Active Power,kW,57.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:40:00.000+00:00,busbar,,L1 Active Power,kW,31.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:40:00.000+00:00,busbar,,N Current (RMS),A,147.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,238.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,37.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:30:00.000+00:00,feeder,02,N Current (RMS),A,112.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,79.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,156.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,44.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,20.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:30:00.000+00:00,feeder,01,N Current (RMS),A,50.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,53.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,60.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,85.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:30:00.000+00:00,transformer,,Temperature,C,26.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:30:00.000+00:00,busbar,,L3 Active Power,kW,28.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:30:00.000+00:00,busbar,,L2 Active Power,kW,50.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:30:00.000+00:00,busbar,,L1 Active Power,kW,29.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:30:00.000+00:00,busbar,,N Current (RMS),A,125.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,20.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,23.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:20:00.000+00:00,feeder,02,N Current (RMS),A,66.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,86.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,99.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,45.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,21.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:20:00.000+00:00,feeder,01,N Current (RMS),A,58.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,46.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,51.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,91.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:20:00.000+00:00,transformer,,Temperature,C,26.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:20:00.000+00:00,busbar,,L3 Active Power,kW,29.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:20:00.000+00:00,busbar,,L2 Active Power,kW,34.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:20:00.000+00:00,busbar,,L1 Active Power,kW,31.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:20:00.000+00:00,busbar,,N Current (RMS),A,88.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:10:00.000+00:00,feeder,02,N Current (RMS),A,47.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,72.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,76.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,60.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,28.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:10:00.000+00:00,feeder,01,N Current (RMS),A,83.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,40.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,66.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,118.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:10:00.000+00:00,transformer,,Temperature,C,26.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:10:00.000+00:00,busbar,,L3 Active Power,kW,24.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:10:00.000+00:00,busbar,,L2 Active Power,kW,32.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:10:00.000+00:00,busbar,,L1 Active Power,kW,42.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:10:00.000+00:00,busbar,,N Current (RMS),A,108.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:00:00.000+00:00,feeder,02,N Current (RMS),A,48.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,65.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,72.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,67.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:00:00.000+00:00,feeder,01,N Current (RMS),A,48.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,48.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,69.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,73.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:00:00.000+00:00,transformer,,Temperature,C,26.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:00:00.000+00:00,busbar,,L3 Active Power,kW,25.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:00:00.000+00:00,busbar,,L2 Active Power,kW,32.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:00:00.000+00:00,busbar,,L1 Active Power,kW,32.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:00:00.000+00:00,busbar,,N Current (RMS),A,89.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,20.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:50:00.000+00:00,feeder,02,N Current (RMS),A,55.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,86.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,67.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,54.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:50:00.000+00:00,feeder,01,N Current (RMS),A,47.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,44.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,69.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,65.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:50:00.000+00:00,transformer,,Temperature,C,26.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:50:00.000+00:00,busbar,,L3 Active Power,kW,29.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:50:00.000+00:00,busbar,,L2 Active Power,kW,31.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:50:00.000+00:00,busbar,,L1 Active Power,kW,26.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:50:00.000+00:00,busbar,,N Current (RMS),A,84.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
