Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,18.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:40:00.000+00:00,feeder,02,N Current (RMS),A,56.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,82.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,74.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,54.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:40:00.000+00:00,feeder,01,N Current (RMS),A,50.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,43.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,68.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,50.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:40:00.000+00:00,transformer,,Temperature,C,26.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:40:00.000+00:00,busbar,,L3 Active Power,kW,27.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:40:00.000+00:00,busbar,,L2 Active Power,kW,33.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:40:00.000+00:00,busbar,,L1 Active Power,kW,23.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:40:00.000+00:00,busbar,,N Current (RMS),A,95.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:30:00.000+00:00,feeder,02,N Current (RMS),A,58.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,60.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,76.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,45.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,20.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:30:00.000+00:00,feeder,01,N Current (RMS),A,61.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,46.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,85.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,49.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:30:00.000+00:00,transformer,,Temperature,C,26.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:30:00.000+00:00,busbar,,L3 Active Power,kW,22.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:30:00.000+00:00,busbar,,L2 Active Power,kW,37.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:30:00.000+00:00,busbar,,L1 Active Power,kW,20.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:30:00.000+00:00,busbar,,N Current (RMS),A,115.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:20:00.000+00:00,feeder,02,N Current (RMS),A,52.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,59.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,64.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,43.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,20.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:20:00.000+00:00,feeder,01,N Current (RMS),A,59.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,43.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,87.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,69.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:20:00.000+00:00,transformer,,Temperature,C,26.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:20:00.000+00:00,busbar,,L3 Active Power,kW,21.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:20:00.000+00:00,busbar,,L2 Active Power,kW,35.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:20:00.000+00:00,busbar,,L1 Active Power,kW,24.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:20:00.000+00:00,busbar,,N Current (RMS),A,102.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:10:00.000+00:00,feeder,02,N Current (RMS),A,45.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,55.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,50.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,45.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,20.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:10:00.000+00:00,feeder,01,N Current (RMS),A,57.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,51.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,88.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,67.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:10:00.000+00:00,transformer,,Temperature,C,27.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:10:00.000+00:00,busbar,,L3 Active Power,kW,22.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:10:00.000+00:00,busbar,,L2 Active Power,kW,32.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:10:00.000+00:00,busbar,,L1 Active Power,kW,24.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:10:00.000+00:00,busbar,,N Current (RMS),A,93.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:00:00.000+00:00,feeder,02,N Current (RMS),A,42.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,52.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,47.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,53.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:00:00.000+00:00,feeder,01,N Current (RMS),A,52.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,61.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,77.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,52.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:00:00.000+00:00,transformer,,Temperature,C,27.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:00:00.000+00:00,busbar,,L3 Active Power,kW,24.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:00:00.000+00:00,busbar,,L2 Active Power,kW,28.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:00:00.000+00:00,busbar,,L1 Active Power,kW,23.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:00:00.000+00:00,busbar,,N Current (RMS),A,84.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:50:00.000+00:00,feeder,02,N Current (RMS),A,49.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,71.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,52.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,56.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,17.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:50:00.000+00:00,feeder,01,N Current (RMS),A,49.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,52.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,75.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,73.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:50:00.000+00:00,transformer,,Temperature,C,27.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:50:00.000+00:00,busbar,,L3 Active Power,kW,27.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:50:00.000+00:00,busbar,,L2 Active Power,kW,29.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:50:00.000+00:00,busbar,,L1 Active Power,kW,29.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:50:00.000+00:00,busbar,,N Current (RMS),A,80.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:40:00.000+00:00,feeder,02,N Current (RMS),A,48.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,68.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,65.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,50.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,19.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:40:00.000+00:00,feeder,01,N Current (RMS),A,49.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,49.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,63.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,83.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:40:00.000+00:00,transformer,,Temperature,C,27.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:40:00.000+00:00,busbar,,L3 Active Power,kW,25.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:40:00.000+00:00,busbar,,L2 Active Power,kW,29.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:40:00.000+00:00,busbar,,N Current (RMS),A,84.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,20.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:30:00.000+00:00,feeder,02,N Current (RMS),A,56.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,87.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,71.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,56.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:30:00.000+00:00,feeder,01,N Current (RMS),A,49.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,46.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,67.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,79.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:30:00.000+00:00,transformer,,Temperature,C,28.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:30:00.000+00:00,busbar,,L3 Active Power,kW,29.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:30:00.000+00:00,busbar,,L2 Active Power,kW,31.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:30:00.000+00:00,busbar,,L1 Active Power,kW,30.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:30:00.000+00:00,busbar,,N Current (RMS),A,83.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,17.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:20:00.000+00:00,feeder,02,N Current (RMS),A,56.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,76.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,69.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,42.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,19.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:20:00.000+00:00,feeder,01,N Current (RMS),A,58.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,44.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,77.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,84.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:20:00.000+00:00,transformer,,Temperature,C,28.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:20:00.000+00:00,busbar,,L3 Active Power,kW,26.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:20:00.000+00:00,busbar,,L2 Active Power,kW,33.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:20:00.000+00:00,busbar,,L1 Active Power,kW,28.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:20:00.000+00:00,busbar,,N Current (RMS),A,87.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,19.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:10:00.000+00:00,feeder,02,N Current (RMS),A,60.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,82.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,71.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,38.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,21.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:10:00.000+00:00,feeder,01,N Current (RMS),A,53.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,51.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,71.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,90.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:10:00.000+00:00,transformer,,Temperature,C,28.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:10:00.000+00:00,busbar,,L3 Active Power,kW,30.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:10:00.000+00:00,busbar,,L2 Active Power,kW,32.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:10:00.000+00:00,busbar,,L1 Active Power,kW,29.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:10:00.000+00:00,busbar,,N Current (RMS),A,81.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:00:00.000+00:00,feeder,02,N Current (RMS),A,46.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,55.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,59.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,43.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,22.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:00:00.000+00:00,feeder,01,N Current (RMS),A,50.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,56.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,73.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,95.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:00:00.000+00:00,transformer,,Temperature,C,28.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:00:00.000+00:00,busbar,,L3 Active Power,kW,24.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:00:00.000+00:00,busbar,,L2 Active Power,kW,30.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:00:00.000+00:00,busbar,,L1 Active Power,kW,32.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:00:00.000+00:00,busbar,,N Current (RMS),A,83.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:50:00.000+00:00,feeder,02,N Current (RMS),A,51.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,70.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,60.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,43.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,22.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:50:00.000+00:00,feeder,01,N Current (RMS),A,48.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,56.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,62.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,93.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:50:00.000+00:00,transformer,,Temperature,C,28.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:50:00.000+00:00,busbar,,L3 Active Power,kW,28.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:50:00.000+00:00,busbar,,L2 Active Power,kW,28.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:50:00.000+00:00,busbar,,L1 Active Power,kW,31.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:50:00.000+00:00,busbar,,N Current (RMS),A,80.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,22.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:40:00.000+00:00,feeder,02,N Current (RMS),A,63.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,92.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,70.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,45.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:40:00.000+00:00,feeder,01,N Current (RMS),A,39.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,63.2
