Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,65.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,72.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:40:00.000+00:00,transformer,,Temperature,C,28.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:40:00.000+00:00,busbar,,L3 Active Power,kW,36.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:40:00.000+00:00,busbar,,L2 Active Power,kW,31.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:40:00.000+00:00,busbar,,L1 Active Power,kW,26.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:40:00.000+00:00,busbar,,N Current (RMS),A,91.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,18.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:30:00.000+00:00,feeder,02,N Current (RMS),A,53.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,78.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,70.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,46.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,17.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:30:00.000+00:00,feeder,01,N Current (RMS),A,43.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,49.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,73.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,75.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:30:00.000+00:00,transformer,,Temperature,C,28.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:30:00.000+00:00,busbar,,L3 Active Power,kW,29.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:30:00.000+00:00,busbar,,L2 Active Power,kW,34.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:30:00.000+00:00,busbar,,L1 Active Power,kW,27.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:30:00.000+00:00,busbar,,N Current (RMS),A,82.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,18.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:20:00.000+00:00,feeder,02,N Current (RMS),A,48.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,78.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,67.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,48.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:20:00.000+00:00,feeder,01,N Current (RMS),A,40.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,52.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,59.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,69.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:20:00.000+00:00,transformer,,Temperature,C,27.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:20:00.000+00:00,busbar,,L3 Active Power,kW,30.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:20:00.000+00:00,busbar,,L2 Active Power,kW,29.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:20:00.000+00:00,busbar,,L1 Active Power,kW,26.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:20:00.000+00:00,busbar,,N Current (RMS),A,78.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,22.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:10:00.000+00:00,feeder,02,N Current (RMS),A,53.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,75.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,94.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,59.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,17.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:10:00.000+00:00,feeder,01,N Current (RMS),A,39.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,61.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,75.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,77.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:10:00.000+00:00,transformer,,Temperature,C,27.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:10:00.000+00:00,busbar,,L3 Active Power,kW,31.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:10:00.000+00:00,busbar,,L2 Active Power,kW,40.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:10:00.000+00:00,busbar,,L1 Active Power,kW,31.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:10:00.000+00:00,busbar,,N Current (RMS),A,85.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,22.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:00:00.000+00:00,feeder,02,N Current (RMS),A,57.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,67.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,94.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,58.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,21.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:00:00.000+00:00,feeder,01,N Current (RMS),A,45.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,56.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,89.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,73.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:00:00.000+00:00,transformer,,Temperature,C,27.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:00:00.000+00:00,busbar,,L3 Active Power,kW,28.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:00:00.000+00:00,busbar,,L2 Active Power,kW,44.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:00:00.000+00:00,busbar,,L1 Active Power,kW,30.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:00:00.000+00:00,busbar,,N Current (RMS),A,97.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:50:00.000+00:00,feeder,02,N Current (RMS),A,50.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,73.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,66.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,59.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,26.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,19.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:50:00.000+00:00,feeder,01,N Current (RMS),A,54.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,63.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,107.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,84.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:50:00.000+00:00,transformer,,Temperature,C,27.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:50:00.000+00:00,busbar,,L3 Active Power,kW,30.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:50:00.000+00:00,busbar,,L2 Active Power,kW,41.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:50:00.000+00:00,busbar,,L1 Active Power,kW,33.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:50:00.000+00:00,busbar,,N Current (RMS),A,90.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,19.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:40:00.000+00:00,feeder,02,N Current (RMS),A,54.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,84.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,78.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,60.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,19.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:40:00.000+00:00,feeder,01,N Current (RMS),A,41.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,70.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,71.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,84.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:40:00.000+00:00,transformer,,Temperature,C,27.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:40:00.000+00:00,busbar,,L3 Active Power,kW,36.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:40:00.000+00:00,busbar,,L2 Active Power,kW,35.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:40:00.000+00:00,busbar,,L1 Active Power,kW,33.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:40:00.000+00:00,busbar,,N Current (RMS),A,83.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,19.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:30:00.000+00:00,feeder,02,N Current (RMS),A,52.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,72.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,82.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,55.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,19.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:30:00.000+00:00,feeder,01,N Current (RMS),A,47.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,62.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,83.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,64.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:30:00.000+00:00,transformer,,Temperature,C,26.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:30:00.000+00:00,busbar,,L3 Active Power,kW,30.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:30:00.000+00:00,busbar,,L2 Active Power,kW,39.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:30:00.000+00:00,busbar,,L1 Active Power,kW,26.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:30:00.000+00:00,busbar,,N Current (RMS),A,95.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,22.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:20:00.000+00:00,feeder,02,N Current (RMS),A,56.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,94.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,74.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,62.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:20:00.000+00:00,feeder,01,N Current (RMS),A,41.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,53.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,65.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,66.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:20:00.000+00:00,transformer,,Temperature,C,26.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:20:00.000+00:00,busbar,,L3 Active Power,kW,34.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:20:00.000+00:00,busbar,,L2 Active Power,kW,32.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:20:00.000+00:00,busbar,,L1 Active Power,kW,29.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:20:00.000+00:00,busbar,,N Current (RMS),A,89.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:10:00.000+00:00,feeder,02,N Current (RMS),A,51.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,74.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,75.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,50.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,18.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:10:00.000+00:00,feeder,01,N Current (RMS),A,45.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,52.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,76.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,75.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:10:00.000+00:00,transformer,,Temperature,C,25.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:10:00.000+00:00,busbar,,L3 Active Power,kW,28.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:10:00.000+00:00,busbar,,L2 Active Power,kW,35.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:10:00.000+00:00,busbar,,L1 Active Power,kW,28.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:10:00.000+00:00,busbar,,N Current (RMS),A,87.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,18.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:00:00.000+00:00,feeder,02,N Current (RMS),A,54.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,70.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,79.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,50.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,18.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:00:00.000+00:00,feeder,01,N Current (RMS),A,48.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,68.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,77.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,65.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:00:00.000+00:00,transformer,,Temperature,C,24.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:00:00.000+00:00,busbar,,L3 Active Power,kW,31.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:00:00.000+00:00,busbar,,L2 Active Power,kW,36.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:00:00.000+00:00,busbar,,L1 Active Power,kW,26.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:00:00.000+00:00,busbar,,N Current (RMS),A,100.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,18.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:50:00.000+00:00,feeder,02,N Current (RMS),A,51.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,78.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,66.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,58.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,22.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,22.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:50:00.000+00:00,feeder,01,N Current (RMS),A,60.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,47.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,94.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,95.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:50:00.000+00:00,transformer,,Temperature,C,23.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:50:00.000+00:00,busbar,,L3 Active Power,kW,27.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:50:00.000+00:00,busbar,,L2 Active Power,kW,38.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:50:00.000+00:00,busbar,,L1 Active Power,kW,35.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:50:00.000+00:00,busbar,,N Current (RMS),A,86.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:40:00.000+00:00,feeder,02,N Current (RMS),A,49.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,71.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,66.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,59.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,24.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,26.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:40:00.000+00:00,feeder,01,N Current (RMS),A,65.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,48.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,101.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,110.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:40:00.000+00:00,transformer,,Temperature,C,20.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:40:00.000+00:00,busbar,,L3 Active Power,kW,26.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:40:00.000+00:00,busbar,,L2 Active Power,kW,39.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:40:00.000+00:00,busbar,,L1 Active Power,kW,39.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:40:00.000+00:00,busbar,,N Current (RMS),A,94.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.92
