Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,25.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:30:00.000+00:00,feeder,02,N Current (RMS),A,66.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,107.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,72.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,64.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,26.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,23.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:30:00.000+00:00,feeder,01,N Current (RMS),A,56.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,58.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,109.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,99.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:30:00.000+00:00,transformer,,Temperature,C,20.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:30:00.000+00:00,busbar,,L3 Active Power,kW,38.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:30:00.000+00:00,busbar,,L2 Active Power,kW,43.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:30:00.000+00:00,busbar,,L1 Active Power,kW,38.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:30:00.000+00:00,busbar,,N Current (RMS),A,89.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:20:00.000+00:00,feeder,02,N Current (RMS),A,50.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,71.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,71.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,62.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,21.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,28.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:20:00.000+00:00,feeder,01,N Current (RMS),A,63.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,53.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,91.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,118.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:20:00.000+00:00,transformer,,Temperature,C,20.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:20:00.000+00:00,busbar,,L3 Active Power,kW,27.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:20:00.000+00:00,busbar,,L2 Active Power,kW,38.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:20:00.000+00:00,busbar,,L1 Active Power,kW,42.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:20:00.000+00:00,busbar,,N Current (RMS),A,93.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,19.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:10:00.000+00:00,feeder,02,N Current (RMS),A,60.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,65.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,82.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,51.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,21.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,31.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:10:00.000+00:00,feeder,01,N Current (RMS),A,82.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,48.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,92.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,131.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:10:00.000+00:00,transformer,,Temperature,C,17.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:10:00.000+00:00,busbar,,L3 Active Power,kW,24.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:10:00.000+00:00,busbar,,L2 Active Power,kW,40.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:10:00.000+00:00,busbar,,L1 Active Power,kW,42.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:10:00.000+00:00,busbar,,N Current (RMS),A,117.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,21.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:00:00.000+00:00,feeder,02,N Current (RMS),A,61.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,91.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,68.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,49.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,22.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:00:00.000+00:00,feeder,01,N Current (RMS),A,55.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,60.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,74.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,96.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:00:00.000+00:00,transformer,,Temperature,C,13.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:00:00.000+00:00,busbar,,L3 Active Power,kW,34.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:00:00.000+00:00,busbar,,L2 Active Power,kW,33.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:00:00.000+00:00,busbar,,L1 Active Power,kW,33.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:00:00.000+00:00,busbar,,N Current (RMS),A,87.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:50:00.000+00:00,feeder,02,N Current (RMS),A,58.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,76.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,77.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,47.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,16.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,26.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,21.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:50:00.000+00:00,feeder,01,N Current (RMS),A,58.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,70.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,110.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,90.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:50:00.000+00:00,transformer,,Temperature,C,13.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:50:00.000+00:00,busbar,,L3 Active Power,kW,33.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:50:00.000+00:00,busbar,,L2 Active Power,kW,43.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:50:00.000+00:00,busbar,,L1 Active Power,kW,31.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:50:00.000+00:00,busbar,,N Current (RMS),A,99.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,22.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,27.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:40:00.000+00:00,feeder,02,N Current (RMS),A,86.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,94.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,115.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,46.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,18.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,20.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,21.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:40:00.000+00:00,feeder,01,N Current (RMS),A,45.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,79.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,88.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,90.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:40:00.000+00:00,transformer,,Temperature,C,13.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:40:00.000+00:00,busbar,,L3 Active Power,kW,40.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:40:00.000+00:00,busbar,,L2 Active Power,kW,47.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:40:00.000+00:00,busbar,,L1 Active Power,kW,31.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:40:00.000+00:00,busbar,,N Current (RMS),A,114.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,18.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:30:00.000+00:00,feeder,02,N Current (RMS),A,59.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,79.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,72.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,45.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,19.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:30:00.000+00:00,feeder,01,N Current (RMS),A,44.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,72.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,77.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,83.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:30:00.000+00:00,transformer,,Temperature,C,13.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:30:00.000+00:00,busbar,,L3 Active Power,kW,34.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:30:00.000+00:00,busbar,,L2 Active Power,kW,34.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:30:00.000+00:00,busbar,,L1 Active Power,kW,29.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:30:00.000+00:00,busbar,,N Current (RMS),A,89.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,20.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:20:00.000+00:00,feeder,02,N Current (RMS),A,63.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,87.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,76.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,47.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:20:00.000+00:00,feeder,01,N Current (RMS),A,42.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,66.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,78.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,75.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:20:00.000+00:00,transformer,,Temperature,C,13.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:20:00.000+00:00,busbar,,L3 Active Power,kW,35.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:20:00.000+00:00,busbar,,L2 Active Power,kW,35.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:20:00.000+00:00,busbar,,L1 Active Power,kW,26.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:20:00.000+00:00,busbar,,N Current (RMS),A,95.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:10:00.000+00:00,feeder,02,N Current (RMS),A,54.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,76.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,65.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,43.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:10:00.000+00:00,feeder,01,N Current (RMS),A,42.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,65.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,63.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,77.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:10:00.000+00:00,transformer,,Temperature,C,13.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:10:00.000+00:00,busbar,,L3 Active Power,kW,32.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:10:00.000+00:00,busbar,,L2 Active Power,kW,28.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:10:00.000+00:00,busbar,,L1 Active Power,kW,26.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:10:00.000+00:00,busbar,,N Current (RMS),A,85.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:00:00.000+00:00,feeder,02,N Current (RMS),A,46.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,62.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,56.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,42.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:00:00.000+00:00,feeder,01,N Current (RMS),A,38.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,67.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,64.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,59.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:00:00.000+00:00,transformer,,Temperature,C,13.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:00:00.000+00:00,busbar,,L3 Active Power,kW,29.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:00:00.000+00:00,busbar,,L2 Active Power,kW,26.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:00:00.000+00:00,busbar,,L1 Active Power,kW,22.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:00:00.000+00:00,busbar,,N Current (RMS),A,80.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:50:00.000+00:00,feeder,02,N Current (RMS),A,41.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,43.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,45.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,38.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:50:00.000+00:00,feeder,01,N Current (RMS),A,42.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,65.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,65.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,52.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:50:00.000+00:00,transformer,,Temperature,C,13.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:50:00.000+00:00,busbar,,L3 Active Power,kW,23.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:50:00.000+00:00,busbar,,L2 Active Power,kW,23.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:50:00.000+00:00,busbar,,N Current (RMS),A,80.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:40:00.000+00:00,feeder,02,N Current (RMS),A,46.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,51.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,54.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,36.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:40:00.000+00:00,feeder,01,N Current (RMS),A,44.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,61.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,77.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,63.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:40:00.000+00:00,transformer,,Temperature,C,13.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:40:00.000+00:00,busbar,,L3 Active Power,kW,24.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:40:00.000+00:00,busbar,,L2 Active Power,kW,29.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:40:00.000+00:00,busbar,,L1 Active Power,kW,20.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:40:00.000+00:00,busbar,,N Current (RMS),A,86.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:30:00.000+00:00,feeder,02,N Current (RMS),A,45.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,56.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,45.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,48.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:30:00.000+00:00,feeder,01,N Current (RMS),A,35.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,57.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,54.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,51.8
