Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:30:00.000+00:00,transformer,,Temperature,C,13.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:30:00.000+00:00,busbar,,L3 Active Power,kW,24.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:30:00.000+00:00,busbar,,L2 Active Power,kW,21.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:30:00.000+00:00,busbar,,L1 Active Power,kW,21.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:30:00.000+00:00,busbar,,N Current (RMS),A,76.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:20:00.000+00:00,feeder,02,N Current (RMS),A,47.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,62.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,49.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,41.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,18.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:20:00.000+00:00,feeder,01,N Current (RMS),A,55.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,82.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,45.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,48.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:20:00.000+00:00,transformer,,Temperature,C,13.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:20:00.000+00:00,busbar,,L3 Active Power,kW,32.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:20:00.000+00:00,busbar,,L2 Active Power,kW,20.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:20:00.000+00:00,busbar,,N Current (RMS),A,97.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:10:00.000+00:00,feeder,02,N Current (RMS),A,45.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,55.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,43.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,34.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:10:00.000+00:00,feeder,01,N Current (RMS),A,38.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,60.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,46.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,49.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:10:00.000+00:00,transformer,,Temperature,C,13.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:10:00.000+00:00,busbar,,L3 Active Power,kW,25.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:10:00.000+00:00,busbar,,N Current (RMS),A,79.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:00:00.000+00:00,feeder,02,N Current (RMS),A,40.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,45.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,40.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,34.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:00:00.000+00:00,feeder,01,N Current (RMS),A,34.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,52.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,51.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,51.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:00:00.000+00:00,transformer,,Temperature,C,13.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:00:00.000+00:00,busbar,,L3 Active Power,kW,20.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:00:00.000+00:00,busbar,,L2 Active Power,kW,19.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:00:00.000+00:00,busbar,,N Current (RMS),A,72.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:50:00.000+00:00,feeder,02,N Current (RMS),A,38.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,44.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,38.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,34.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,17.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:50:00.000+00:00,feeder,01,N Current (RMS),A,48.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,45.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,77.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,51.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:50:00.000+00:00,transformer,,Temperature,C,13.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:50:00.000+00:00,busbar,,L3 Active Power,kW,18.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:50:00.000+00:00,busbar,,L2 Active Power,kW,25.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:50:00.000+00:00,busbar,,N Current (RMS),A,77.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:40:00.000+00:00,feeder,02,N Current (RMS),A,36.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,42.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,39.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,34.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:40:00.000+00:00,feeder,01,N Current (RMS),A,40.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,45.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,68.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,50.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:40:00.000+00:00,transformer,,Temperature,C,14.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:40:00.000+00:00,busbar,,L2 Active Power,kW,24.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:40:00.000+00:00,busbar,,N Current (RMS),A,72.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:30:00.000+00:00,feeder,02,N Current (RMS),A,37.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,46.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,39.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,35.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:30:00.000+00:00,feeder,01,N Current (RMS),A,42.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,39.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,67.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,50.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:30:00.000+00:00,transformer,,Temperature,C,14.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:30:00.000+00:00,busbar,,L3 Active Power,kW,17.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:30:00.000+00:00,busbar,,L1 Active Power,kW,17.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-5.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:20:00.000+00:00,feeder,02,N Current (RMS),A,35.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,42.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,38.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,32.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:20:00.000+00:00,feeder,01,N Current (RMS),A,40.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,40.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,68.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,48.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:20:00.000+00:00,transformer,,Temperature,C,14.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:20:00.000+00:00,busbar,,L2 Active Power,kW,23.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:20:00.000+00:00,busbar,,N Current (RMS),A,69.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-5.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:10:00.000+00:00,feeder,02,N Current (RMS),A,37.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,43.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,37.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,37.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:10:00.000+00:00,feeder,01,N Current (RMS),A,38.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,39.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,65.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,52.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:10:00.000+00:00,transformer,,Temperature,C,14.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:10:00.000+00:00,busbar,,L2 Active Power,kW,22.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:10:00.000+00:00,busbar,,L1 Active Power,kW,18.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-5.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:00:00.000+00:00,feeder,02,N Current (RMS),A,37.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,42.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,38.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,30.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:00:00.000+00:00,feeder,01,N Current (RMS),A,42.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,38.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,69.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,56.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:00:00.000+00:00,transformer,,Temperature,C,14.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:00:00.000+00:00,busbar,,L2 Active Power,kW,23.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:00:00.000+00:00,busbar,,N Current (RMS),A,70.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:50:00.000+00:00,feeder,02,N Current (RMS),A,35.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,43.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,39.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:50:00.000+00:00,feeder,01,N Current (RMS),A,44.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,38.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,71.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,66.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:50:00.000+00:00,transformer,,Temperature,C,14.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:50:00.000+00:00,busbar,,L2 Active Power,kW,24.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:50:00.000+00:00,busbar,,L1 Active Power,kW,20.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:50:00.000+00:00,busbar,,N Current (RMS),A,67.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:40:00.000+00:00,feeder,02,N Current (RMS),A,33.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,38.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,38.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:40:00.000+00:00,feeder,01,N Current (RMS),A,45.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,36.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,66.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,70.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:40:00.000+00:00,transformer,,Temperature,C,14.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:40:00.000+00:00,busbar,,L2 Active Power,kW,23.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:40:00.000+00:00,busbar,,L1 Active Power,kW,21.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:30:00.000+00:00,feeder,02,N Current (RMS),A,32.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,38.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,37.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,17.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:30:00.000+00:00,feeder,01,N Current (RMS),A,44.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,38.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,65.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,73.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:30:00.000+00:00,transformer,,Temperature,C,15.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:30:00.000+00:00,busbar,,L2 Active Power,kW,22.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:30:00.000+00:00,busbar,,L1 Active Power,kW,21.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:30:00.000+00:00,busbar,,N Current (RMS),A,63.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.23
