Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:20:00.000+00:00,feeder,02,N Current (RMS),A,39.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,52.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,36.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,18.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:20:00.000+00:00,feeder,01,N Current (RMS),A,49.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,38.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,64.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,79.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:20:00.000+00:00,transformer,,Temperature,C,15.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:20:00.000+00:00,busbar,,L3 Active Power,kW,19.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:20:00.000+00:00,busbar,,L2 Active Power,kW,22.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:20:00.000+00:00,busbar,,L1 Active Power,kW,23.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:10:00.000+00:00,feeder,02,N Current (RMS),A,31.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,39.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,21.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:10:00.000+00:00,feeder,01,N Current (RMS),A,58.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,40.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,69.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,90.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:10:00.000+00:00,transformer,,Temperature,C,15.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:10:00.000+00:00,busbar,,L3 Active Power,kW,16.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:10:00.000+00:00,busbar,,L2 Active Power,kW,22.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:10:00.000+00:00,busbar,,L1 Active Power,kW,26.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:10:00.000+00:00,busbar,,N Current (RMS),A,70.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:00:00.000+00:00,feeder,02,N Current (RMS),A,31.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,39.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,34.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,20.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:00:00.000+00:00,feeder,01,N Current (RMS),A,55.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,37.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,71.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,87.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:00:00.000+00:00,transformer,,Temperature,C,15.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:00:00.000+00:00,busbar,,L2 Active Power,kW,23.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:00:00.000+00:00,busbar,,L1 Active Power,kW,25.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:00:00.000+00:00,busbar,,N Current (RMS),A,69.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:50:00.000+00:00,feeder,02,N Current (RMS),A,32.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,42.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,34.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,18.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:50:00.000+00:00,feeder,01,N Current (RMS),A,49.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,37.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,68.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,81.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:50:00.000+00:00,transformer,,Temperature,C,15.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:50:00.000+00:00,busbar,,L2 Active Power,kW,22.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:50:00.000+00:00,busbar,,L1 Active Power,kW,24.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:50:00.000+00:00,busbar,,N Current (RMS),A,63.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:40:00.000+00:00,feeder,02,N Current (RMS),A,34.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,42.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,35.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,18.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:40:00.000+00:00,feeder,01,N Current (RMS),A,45.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,37.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,64.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,78.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:40:00.000+00:00,transformer,,Temperature,C,16.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:40:00.000+00:00,busbar,,L2 Active Power,kW,22.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:40:00.000+00:00,busbar,,L1 Active Power,kW,23.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:30:00.000+00:00,feeder,02,N Current (RMS),A,32.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,39.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,35.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:30:00.000+00:00,feeder,01,N Current (RMS),A,44.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,39.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,65.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,80.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:30:00.000+00:00,transformer,,Temperature,C,16.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:30:00.000+00:00,busbar,,L2 Active Power,kW,22.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:30:00.000+00:00,busbar,,L1 Active Power,kW,24.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-5.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:20:00.000+00:00,feeder,02,N Current (RMS),A,32.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,39.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,36.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,18.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:20:00.000+00:00,feeder,01,N Current (RMS),A,39.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,46.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,64.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,79.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:20:00.000+00:00,transformer,,Temperature,C,16.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:20:00.000+00:00,busbar,,L2 Active Power,kW,22.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:20:00.000+00:00,busbar,,L1 Active Power,kW,24.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-5.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:10:00.000+00:00,feeder,02,N Current (RMS),A,32.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,37.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,37.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:10:00.000+00:00,feeder,01,N Current (RMS),A,38.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,45.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,65.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,78.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:10:00.000+00:00,transformer,,Temperature,C,16.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:10:00.000+00:00,busbar,,L2 Active Power,kW,23.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:10:00.000+00:00,busbar,,L1 Active Power,kW,23.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-5.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:00:00.000+00:00,feeder,02,N Current (RMS),A,31.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,36.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,35.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,18.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:00:00.000+00:00,feeder,01,N Current (RMS),A,42.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,41.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,64.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,79.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:00:00.000+00:00,transformer,,Temperature,C,16.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:00:00.000+00:00,busbar,,L2 Active Power,kW,22.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:00:00.000+00:00,busbar,,L1 Active Power,kW,23.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-5.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:50:00.000+00:00,feeder,02,N Current (RMS),A,32.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,37.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,35.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,18.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:50:00.000+00:00,feeder,01,N Current (RMS),A,45.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,36.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,64.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,80.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:50:00.000+00:00,transformer,,Temperature,C,17.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:50:00.000+00:00,busbar,,L2 Active Power,kW,22.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:50:00.000+00:00,busbar,,L1 Active Power,kW,23.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:50:00.000+00:00,busbar,,N Current (RMS),A,63.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:40:00.000+00:00,feeder,02,N Current (RMS),A,34.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,39.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,43.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,19.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:40:00.000+00:00,feeder,01,N Current (RMS),A,41.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,45.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,65.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,83.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:40:00.000+00:00,transformer,,Temperature,C,17.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:40:00.000+00:00,busbar,,L2 Active Power,kW,24.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:40:00.000+00:00,busbar,,L1 Active Power,kW,25.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:30:00.000+00:00,feeder,02,N Current (RMS),A,35.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,38.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,41.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,19.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:30:00.000+00:00,feeder,01,N Current (RMS),A,50.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,37.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,67.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,83.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:30:00.000+00:00,transformer,,Temperature,C,17.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:30:00.000+00:00,busbar,,L2 Active Power,kW,24.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:30:00.000+00:00,busbar,,L1 Active Power,kW,25.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:30:00.000+00:00,busbar,,N Current (RMS),A,71.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:20:00.000+00:00,feeder,02,N Current (RMS),A,37.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,37.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,43.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,18.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:20:00.000+00:00,feeder,01,N Current (RMS),A,47.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,38.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,69.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,81.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:20:00.000+00:00,transformer,,Temperature,C,17.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
