Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:20:00.000+00:00,busbar,,L2 Active Power,kW,26.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:20:00.000+00:00,busbar,,L1 Active Power,kW,24.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:20:00.000+00:00,busbar,,N Current (RMS),A,73.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:10:00.000+00:00,feeder,02,N Current (RMS),A,39.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,37.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,50.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,31.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:10:00.000+00:00,feeder,01,N Current (RMS),A,45.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,39.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,68.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,80.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:10:00.000+00:00,transformer,,Temperature,C,17.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:10:00.000+00:00,busbar,,L3 Active Power,kW,15.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:10:00.000+00:00,busbar,,L2 Active Power,kW,27.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:10:00.000+00:00,busbar,,L1 Active Power,kW,24.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:10:00.000+00:00,busbar,,N Current (RMS),A,72.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:00:00.000+00:00,feeder,02,N Current (RMS),A,34.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,41.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,37.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,30.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,18.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:00:00.000+00:00,feeder,01,N Current (RMS),A,45.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,44.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,67.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,81.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:00:00.000+00:00,transformer,,Temperature,C,18.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:00:00.000+00:00,busbar,,L2 Active Power,kW,23.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:00:00.000+00:00,busbar,,L1 Active Power,kW,24.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:00:00.000+00:00,busbar,,N Current (RMS),A,64.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-5.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:50:00.000+00:00,feeder,02,N Current (RMS),A,38.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,55.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,37.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,34.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,19.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:50:00.000+00:00,feeder,01,N Current (RMS),A,44.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,46.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,68.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,84.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:50:00.000+00:00,transformer,,Temperature,C,18.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:50:00.000+00:00,busbar,,L3 Active Power,kW,22.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:50:00.000+00:00,busbar,,L2 Active Power,kW,23.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:50:00.000+00:00,busbar,,L1 Active Power,kW,26.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:40:00.000+00:00,feeder,02,N Current (RMS),A,39.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,53.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,40.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,19.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:40:00.000+00:00,feeder,01,N Current (RMS),A,51.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,39.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,68.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,84.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:40:00.000+00:00,transformer,,Temperature,C,18.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:40:00.000+00:00,busbar,,L3 Active Power,kW,19.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:40:00.000+00:00,busbar,,L2 Active Power,kW,24.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:40:00.000+00:00,busbar,,L1 Active Power,kW,25.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:40:00.000+00:00,busbar,,N Current (RMS),A,65.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:30:00.000+00:00,feeder,02,N Current (RMS),A,36.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,48.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,37.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,33.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,19.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:30:00.000+00:00,feeder,01,N Current (RMS),A,55.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,37.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,70.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,84.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:30:00.000+00:00,transformer,,Temperature,C,18.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:30:00.000+00:00,busbar,,L2 Active Power,kW,24.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:30:00.000+00:00,busbar,,L1 Active Power,kW,26.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:30:00.000+00:00,busbar,,N Current (RMS),A,69.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:20:00.000+00:00,feeder,02,N Current (RMS),A,39.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,50.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,41.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,33.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,20.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:20:00.000+00:00,feeder,01,N Current (RMS),A,55.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,40.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,69.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,89.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:20:00.000+00:00,transformer,,Temperature,C,18.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:20:00.000+00:00,busbar,,L2 Active Power,kW,24.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:20:00.000+00:00,busbar,,L1 Active Power,kW,27.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:20:00.000+00:00,busbar,,N Current (RMS),A,68.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:10:00.000+00:00,feeder,02,N Current (RMS),A,36.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,41.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,40.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,23.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:10:00.000+00:00,feeder,01,N Current (RMS),A,60.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,45.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,69.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,100.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:10:00.000+00:00,transformer,,Temperature,C,19.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:10:00.000+00:00,busbar,,L3 Active Power,kW,17.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:10:00.000+00:00,busbar,,L2 Active Power,kW,25.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:10:00.000+00:00,busbar,,L1 Active Power,kW,29.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:10:00.000+00:00,busbar,,N Current (RMS),A,75.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:00:00.000+00:00,feeder,02,N Current (RMS),A,37.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,46.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,44.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,22.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:00:00.000+00:00,feeder,01,N Current (RMS),A,63.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,38.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,68.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,97.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:00:00.000+00:00,transformer,,Temperature,C,19.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:00:00.000+00:00,busbar,,L2 Active Power,kW,25.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:00:00.000+00:00,busbar,,L1 Active Power,kW,28.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:00:00.000+00:00,busbar,,N Current (RMS),A,77.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-04-04T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
